Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.22
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.74
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.38
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.5
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.29
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.93
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.67
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
772683,Malvern Wells,2023-03-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.68
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.62
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.54
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.4
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.53
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.72
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.07
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
772683,Malvern Wells,2023-03-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.71
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.8
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.45
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.8
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.86
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.13
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
772683,Malvern Wells,2023-03-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.09
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.44
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.07
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.4
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.6
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.29
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.52
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.37
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
772683,Malvern Wells,2023-03-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.51
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.29
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.93
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.7
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.5
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.44
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,81.2
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.94
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.36
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,162.7
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
772683,Malvern Wells,2023-03-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.67
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.86
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.46
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,78.1
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.6
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.7
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.2
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.42
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.16
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,156.3
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
772683,Malvern Wells,2023-03-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.56
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.28
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.54
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,96.6
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,164.3
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.64
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,97.5
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.84
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.18
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,194.1
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
772683,Malvern Wells,2023-03-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.5
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.35
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.73
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,91.6
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,148.3
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.84
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,91.6
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.28
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.57
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,183.3
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
772683,Malvern Wells,2023-03-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.13
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.65
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.84
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,97.1
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,153.6
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.9
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.64
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,97.2
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.7
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.48
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,194.2
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
772683,Malvern Wells,2023-03-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.61
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.23
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.14
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,83.8
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,144.4
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.9
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.23
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.8
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.99
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.37
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,167.5
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
772683,Malvern Wells,2023-03-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.13
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.87
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.03
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.0
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,147.5
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.14
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.24
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.17
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,138.5
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
772683,Malvern Wells,2023-03-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.35
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.16
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.52
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.4
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.3
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.9
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.6
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.89
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.66
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.41
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
772683,Malvern Wells,2023-03-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.72
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.54
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.06
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.6
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.0
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.12
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.01
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.19
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,136.2
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
772683,Malvern Wells,2023-03-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.32
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.78
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.51
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.1
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.3
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.8
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.91
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.63
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.42
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,150.1
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
772683,Malvern Wells,2023-03-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.48
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.87
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.82
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,91.4
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.6
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.18
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,90.8
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.97
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,182.2
