Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
772683,Malvern Wells,2023-03-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.52
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.27
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.71
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.9
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.37
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.27
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.08
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,133.0
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
772683,Malvern Wells,2023-03-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.25
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.91
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.48
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.3
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.0
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.93
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.77
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,80.1
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.83
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.25
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,160.2
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
772683,Malvern Wells,2023-03-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.53
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.72
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.14
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,83.2
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.5
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.71
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,83.2
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.21
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.85
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,166.4
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
772683,Malvern Wells,2023-03-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.91
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.84
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.3
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,119.6
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,147.6
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.98
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.86
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,120.1
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.82
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.15
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,239.7
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
772683,Malvern Wells,2023-03-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.66
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.39
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.07
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.0
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,161.1
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.43
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.1
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.59
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.43
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.5
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,162.1
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
772683,Malvern Wells,2023-03-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.72
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.34
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.99
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,80.7
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.6
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,137.5
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.73
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.4
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.88
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.53
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.71
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,160.5
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
772683,Malvern Wells,2023-03-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.03
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.16
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.35
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,84.9
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.4
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.21
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.2
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.22
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.56
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,169.5
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
772683,Malvern Wells,2023-03-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.06
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.8
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.51
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,88.1
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.1
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.18
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,89.0
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.38
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.69
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,177.0
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
772683,Malvern Wells,2023-03-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.18
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.16
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.16
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.1
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,144.4
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.55
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,82.9
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.76
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.71
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,164.7
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
772683,Malvern Wells,2023-03-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.44
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.56
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.06
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.6
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.5
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.4
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.54
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.76
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.46
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
772683,Malvern Wells,2023-03-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.88
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.21
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.64
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.7
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.2
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.23
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.51
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.87
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
772683,Malvern Wells,2023-03-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.56
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.62
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.21
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.3
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.81
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.02
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,145.6
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
772683,Malvern Wells,2023-03-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.46
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.53
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.68
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.2
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.2
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.39
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.56
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.51
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.24
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,150.5
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
772683,Malvern Wells,2023-03-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.73
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.11
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.19
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.6
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.62
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.3
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.74
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.8
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,146.7
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
772683,Malvern Wells,2023-03-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
772683,Malvern Wells,2023-03-16T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-16T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-16T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-16T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.65
772683,Malvern Wells,2023-03-16T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.74
772683,Malvern Wells,2023-03-16T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.95
772683,Malvern Wells,2023-03-16T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,60.5
772683,Malvern Wells,2023-03-16T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.0
772683,Malvern Wells,2023-03-16T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.3
772683,Malvern Wells,2023-03-16T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-16T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-16T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-03-16T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-16T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
772683,Malvern Wells,2023-03-16T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
772683,Malvern Wells,2023-03-16T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.06
772683,Malvern Wells,2023-03-16T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-03-16T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-03-16T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
772683,Malvern Wells,2023-03-16T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.6
772683,Malvern Wells,2023-03-16T07:40:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-03-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-03-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
