Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-03-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
772683,Malvern Wells,2023-03-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.56
772683,Malvern Wells,2023-03-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
772683,Malvern Wells,2023-03-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
772683,Malvern Wells,2023-03-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-03-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
772683,Malvern Wells,2023-03-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.82
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.1
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.83
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
772683,Malvern Wells,2023-03-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.77
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.75
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.14
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.4
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
772683,Malvern Wells,2023-03-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.97
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.63
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.8
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.92
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-03-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.75
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.51
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.37
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.1
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.63
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.49
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
772683,Malvern Wells,2023-03-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.31
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.45
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.4
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.57
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.31
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
772683,Malvern Wells,2023-03-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.78
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.79
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.89
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.2
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.52
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.33
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
772683,Malvern Wells,2023-03-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.85
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.96
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.49
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.8
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.74
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.86
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
772683,Malvern Wells,2023-03-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.52
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.88
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.84
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.7
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.86
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.07
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.92
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
772683,Malvern Wells,2023-03-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.5
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.5
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.7
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.9
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.16
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
772683,Malvern Wells,2023-03-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.88
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.6
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,48.9
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.1
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.28
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.93
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
772683,Malvern Wells,2023-03-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.92
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.5
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.6
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.54
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.68
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
772683,Malvern Wells,2023-03-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.82
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.91
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.33
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.6
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.39
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.79
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
772683,Malvern Wells,2023-03-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.67
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.16
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.8
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.52
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.54
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.18
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
772683,Malvern Wells,2023-03-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.87
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.27
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.66
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.1
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.44
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
772683,Malvern Wells,2023-03-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.77
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.11
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.87
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.4
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.65
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
