Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
772683,Malvern Wells,2023-03-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.58
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.87
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.34
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,62.3
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.5
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.36
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.54
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.98
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,125.3
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
772683,Malvern Wells,2023-03-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.57
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.5
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.58
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.4
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.96
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.65
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
772683,Malvern Wells,2023-03-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.71
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.63
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.45
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.2
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.08
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.73
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
772683,Malvern Wells,2023-03-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.73
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.36
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.19
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.1
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.95
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.15
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
772683,Malvern Wells,2023-03-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.01
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.12
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.52
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.8
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.27
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.96
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.78
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
772683,Malvern Wells,2023-03-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.75
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.88
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.5
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.5
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.3
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.65
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.72
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
772683,Malvern Wells,2023-03-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.77
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.53
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.53
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.5
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.79
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.16
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.56
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
772683,Malvern Wells,2023-03-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.85
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.0
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.77
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,50.7
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.8
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.15
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.39
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
772683,Malvern Wells,2023-03-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.84
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.92
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.2
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.3
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.7
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.02
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.83
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
772683,Malvern Wells,2023-03-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.12
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.77
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.78
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.2
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.05
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.98
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.72
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
772683,Malvern Wells,2023-03-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.64
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.38
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.9
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.42
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.11
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
772683,Malvern Wells,2023-03-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.1
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.29
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.7
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.1
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.36
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.92
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.51
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.39
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,129.8
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
772683,Malvern Wells,2023-03-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.05
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.41
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.18
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.5
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.58
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.67
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.06
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
772683,Malvern Wells,2023-03-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.11
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.97
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.99
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,72.9
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.2
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.69
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.08
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.68
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,146.1
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
772683,Malvern Wells,2023-03-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.67
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.1
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.94
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,72.7
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.6
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.52
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.1
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,transformer,,Temperature,C,8.6
