Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.04
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.46
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,145.8
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
772683,Malvern Wells,2023-03-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.2
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.79
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.08
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.7
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.77
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
772683,Malvern Wells,2023-03-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.83
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.5
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.25
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.5
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.3
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.75
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,157.3
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
772683,Malvern Wells,2023-03-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.1
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.27
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.71
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,82.3
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.3
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.55
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,164.1
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
772683,Malvern Wells,2023-03-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.87
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.62
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,88.2
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.74
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,87.6
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.37
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,175.8
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
772683,Malvern Wells,2023-03-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.89
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.28
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,90.4
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.9
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.62
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,89.7
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.9
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,180.1
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
772683,Malvern Wells,2023-03-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.13
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.54
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,102.5
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.76
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,101.9
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.2
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.3
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,204.4
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
772683,Malvern Wells,2023-03-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.51
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.07
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.79
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,86.1
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.9
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.35
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.68
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,85.3
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.5
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.47
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,171.4
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
772683,Malvern Wells,2023-03-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.29
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.15
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.0
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.2
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.78
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.43
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.3
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.43
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
772683,Malvern Wells,2023-03-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.6
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.6
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.18
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.0
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.79
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.15
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.0
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.1
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.33
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,143.0
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
772683,Malvern Wells,2023-03-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.96
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.3
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.05
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.2
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.64
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.09
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.4
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.7
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.8
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.6
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.39
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.46
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,162.5
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
772683,Malvern Wells,2023-03-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.68
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.44
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.4
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,77.1
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.2
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.27
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.3
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.67
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,153.3
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
772683,Malvern Wells,2023-03-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.31
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.43
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.49
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.9
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.59
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.68
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,81.4
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.4
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.9
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.68
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.16
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,163.8
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
772683,Malvern Wells,2023-03-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.28
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.64
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.58
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.0
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.3
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.6
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.2
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.3
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.03
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.18
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,163.6
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
772683,Malvern Wells,2023-03-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.86
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.57
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.99
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,108.2
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.5
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.02
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,107.2
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.1
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.02
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,215.4
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
772683,Malvern Wells,2023-03-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.98
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.62
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.13
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,110.1
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.8
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.65
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,109.1
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
