Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.7
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.78
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,219.3
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
772683,Malvern Wells,2023-03-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.36
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.86
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.63
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,118.3
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.2
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.3
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.64
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.49
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,117.3
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.6
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.4
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.12
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,235.6
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
772683,Malvern Wells,2023-03-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.81
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.5
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.22
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,91.3
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.2
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.31
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.2
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.6
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.52
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,181.6
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
772683,Malvern Wells,2023-03-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.04
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.22
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.68
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,97.2
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.6
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.64
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.68
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,95.9
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.8
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.36
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,193.2
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
772683,Malvern Wells,2023-03-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.93
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.56
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.58
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,102.5
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.4
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.42
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,101.4
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.7
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.44
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,203.9
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
772683,Malvern Wells,2023-03-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.69
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.75
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.72
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.6
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.9
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.83
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.5
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.55
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,170.2
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
772683,Malvern Wells,2023-03-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.76
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.53
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.82
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,101.9
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.2
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.94
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,100.7
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.5
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.76
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,202.7
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
772683,Malvern Wells,2023-03-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.97
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.03
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.19
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.4
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.47
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.24
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.3
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.45
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.43
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,160.8
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
772683,Malvern Wells,2023-03-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.85
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.5
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.62
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,61.7
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.1
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.03
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.29
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.7
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.85
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.91
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.7
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
772683,Malvern Wells,2023-03-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.5
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.51
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.57
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.9
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.84
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.74
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.35
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.39
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.32
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
772683,Malvern Wells,2023-03-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.62
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.66
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.59
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.7
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.9
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.18
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.06
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.39
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.65
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
772683,Malvern Wells,2023-03-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.96
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.11
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.95
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,84.3
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,152.6
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.82
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.46
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.77
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.62
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.41
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,169.7
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
772683,Malvern Wells,2023-03-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.74
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.38
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.26
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,70.2
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.5
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.87
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.28
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.5
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.3
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.65
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.54
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
772683,Malvern Wells,2023-03-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.39
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.16
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.36
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.8
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.02
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.8
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.38
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,155.7
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
772683,Malvern Wells,2023-03-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.6
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.64
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.86
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,82.1
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.1
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.28
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.09
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.4
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.88
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.43
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.95
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,162.9
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
772683,Malvern Wells,2023-03-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.02
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.53
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.19
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,64.1
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.9
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.74
