Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.06
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.43
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.6
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.58
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.62
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
772683,Malvern Wells,2023-03-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.62
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.09
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.53
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,90.7
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.5
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.83
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.44
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,89.5
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.8
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.45
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.76
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.97
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,180.1
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
772683,Malvern Wells,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.42
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.69
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.9
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.2
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.5
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.9
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.44
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.24
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.7
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.14
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,169.1
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
772683,Malvern Wells,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.94
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.85
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.76
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,101.4
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.3
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.4
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.39
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.16
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,100.1
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.2
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.11
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.24
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.92
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,201.5
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
772683,Malvern Wells,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.34
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.49
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.68
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,84.1
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.3
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.3
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.34
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.53
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.9
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.4
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.83
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.22
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,167.0
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
772683,Malvern Wells,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.69
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.49
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.14
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,87.9
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.5
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.51
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,86.8
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.09
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.66
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,174.7
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
772683,Malvern Wells,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.49
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.04
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.59
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,95.8
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.9
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.1
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.62
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.05
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,95.8
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.0
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.66
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.64
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,191.5
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
772683,Malvern Wells,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.47
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.76
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.76
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,101.7
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.2
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.1
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.4
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,101.2
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.0
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.49
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.16
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,202.9
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
772683,Malvern Wells,2023-03-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.12
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.94
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.39
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,97.7
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.7
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.1
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.17
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.87
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,97.2
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.1
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.26
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,194.9
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
772683,Malvern Wells,2023-03-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.19
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.17
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.75
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.3
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.1
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.68
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.08
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.44
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,150.5
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
772683,Malvern Wells,2023-03-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.83
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.0
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.3
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,62.1
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.6
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.37
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.99
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.66
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.29
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
772683,Malvern Wells,2023-03-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.13
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.88
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.31
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.0
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.13
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.49
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.81
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,134.3
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
772683,Malvern Wells,2023-03-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.46
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.39
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.45
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.1
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.8
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.7
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.27
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.16
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.72
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
772683,Malvern Wells,2023-03-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.64
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.94
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.02
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.3
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.42
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.21
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.91
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.23
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,141.0
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
772683,Malvern Wells,2023-03-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.44
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.54
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.56
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.9
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.29
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.8
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.5
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.83
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.36
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,133.1
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
772683,Malvern Wells,2023-03-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.04
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.85
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.69
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.1
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.4
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
