Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.32
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.57
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.05
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.17
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.26
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
772683,Malvern Wells,2023-03-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.32
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.31
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.22
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,64.1
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.4
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.6
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.13
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.91
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.36
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
772683,Malvern Wells,2023-03-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.9
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.95
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.25
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.5
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.8
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.02
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.27
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
772683,Malvern Wells,2023-03-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.46
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.99
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.15
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.0
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.9
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.37
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.53
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
772683,Malvern Wells,2023-03-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.88
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.74
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.37
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.7
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.7
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.1
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.07
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.44
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
772683,Malvern Wells,2023-03-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.67
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.67
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.73
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.3
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.3
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.24
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.83
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.76
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
772683,Malvern Wells,2023-03-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.05
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.41
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.29
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.2
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.19
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.48
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.24
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.1
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.77
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-03-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.8
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.63
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.47
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.7
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.12
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.97
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
772683,Malvern Wells,2023-03-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.95
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.29
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.34
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.3
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.9
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.54
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.58
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
772683,Malvern Wells,2023-03-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.95
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.62
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.34
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.5
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.5
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.29
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.05
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
772683,Malvern Wells,2023-03-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.54
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.16
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.47
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.04
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
772683,Malvern Wells,2023-03-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.82
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.32
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.06
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.9
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.48
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.84
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
772683,Malvern Wells,2023-03-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.49
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.83
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.44
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.4
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.05
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
772683,Malvern Wells,2023-03-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.27
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.53
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.9
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.4
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.8
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.33
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.14
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
772683,Malvern Wells,2023-03-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.37
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.16
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.61
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.6
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.16
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.48
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.26
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.77
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
772683,Malvern Wells,2023-03-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.01
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.33
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.62
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.3
