Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.0
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.33
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.56
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
772683,Malvern Wells,2023-03-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.53
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.03
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.24
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.9
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.17
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.64
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
772683,Malvern Wells,2023-03-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.25
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.83
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.06
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,83.0
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.5
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.3
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.28
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.18
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,167.3
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
772683,Malvern Wells,2023-03-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.75
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.51
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.16
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,83.6
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.5
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,84.7
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.1
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,168.3
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
772683,Malvern Wells,2023-03-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.17
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.79
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.2
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.2
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.81
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.3
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.8
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,153.7
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
772683,Malvern Wells,2023-03-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.6
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.23
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.35
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.1
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.34
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,153.3
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
772683,Malvern Wells,2023-03-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.46
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.56
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.09
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,90.8
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.7
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,92.1
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.66
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,182.9
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
772683,Malvern Wells,2023-03-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.72
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.92
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.32
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,77.9
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.3
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,78.8
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.7
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,156.7
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
772683,Malvern Wells,2023-03-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.32
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.44
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.93
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,96.0
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,144.3
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,97.4
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.42
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,193.4
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
772683,Malvern Wells,2023-03-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.15
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.96
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.54
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,100.8
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.4
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,102.6
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.42
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,203.4
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
772683,Malvern Wells,2023-03-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.66
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.74
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.34
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.4
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.9
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.74
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,138.4
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
772683,Malvern Wells,2023-03-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.59
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.04
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.19
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.2
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.95
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.29
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,77.5
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.99
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.48
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,154.2
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
772683,Malvern Wells,2023-03-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.92
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.86
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.92
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,84.5
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.3
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.44
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,84.9
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.94
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.36
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,169.4
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
772683,Malvern Wells,2023-03-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.67
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.68
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.41
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,96.2
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.8
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.97
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.8
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,97.4
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.65
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,193.6
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
772683,Malvern Wells,2023-03-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.45
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.13
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.25
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,91.9
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.2
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,93.3
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.63
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.75
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,185.2
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
772683,Malvern Wells,2023-03-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.54
