Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.77
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.89
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,92.3
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.9
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.45
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,93.7
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.4
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,186.0
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
772683,Malvern Wells,2023-03-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.31
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.58
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.13
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,93.3
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.0
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.17
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,94.7
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.25
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,188.0
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
772683,Malvern Wells,2023-03-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.7
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.47
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.75
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,94.2
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.8
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,95.7
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.4
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.41
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,189.9
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
772683,Malvern Wells,2023-03-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.6
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.24
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,102.8
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,144.6
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,103.9
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.81
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.83
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,206.7
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
772683,Malvern Wells,2023-03-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.36
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.72
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.34
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,93.9
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.0
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.84
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,94.8
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.6
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.19
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,188.8
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
772683,Malvern Wells,2023-03-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.12
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.25
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.7
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,98.1
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.7
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,98.9
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.24
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.67
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,197.0
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
772683,Malvern Wells,2023-03-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.8
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.23
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.43
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,90.9
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.2
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.4
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,91.4
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.05
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.84
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,182.3
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
772683,Malvern Wells,2023-03-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.19
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.02
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.67
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,100.3
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.8
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,101.4
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.53
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,201.7
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
772683,Malvern Wells,2023-03-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.99
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.86
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.73
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.4
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.55
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.3
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.21
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,161.7
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
772683,Malvern Wells,2023-03-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.72
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.63
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.25
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,83.5
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.7
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.76
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,84.1
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.11
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.01
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,167.6
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
772683,Malvern Wells,2023-03-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.32
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.58
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.01
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,96.6
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.3
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.36
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.34
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,97.6
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.94
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.35
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,194.1
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
772683,Malvern Wells,2023-03-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.5
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.57
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.38
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,98.1
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.1
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,150.3
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,99.7
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.7
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,197.8
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
772683,Malvern Wells,2023-03-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.68
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.22
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.96
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,114.5
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.8
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,157.2
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,116.5
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.44
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,231.0
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
772683,Malvern Wells,2023-03-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.29
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.61
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.12
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.1
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.5
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.2
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.88
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.39
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.7
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,149.3
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
772683,Malvern Wells,2023-03-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.26
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.1
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.56
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,121.2
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,160.5
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.5
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.31
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,122.7
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.6
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.87
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,243.8
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
772683,Malvern Wells,2023-03-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
772683,Malvern Wells,2023-03-17T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
