Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
772683,Malvern Wells,2023-03-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
772683,Malvern Wells,2023-03-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
772683,Malvern Wells,2023-03-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
772683,Malvern Wells,2023-03-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.6
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.09
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.9
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.3
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
772683,Malvern Wells,2023-03-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.37
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.01
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.52
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.6
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.7
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
772683,Malvern Wells,2023-03-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.27
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.1
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.09
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.4
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
772683,Malvern Wells,2023-03-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.42
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.33
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.6
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.2
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.11
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.72
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.53
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
772683,Malvern Wells,2023-03-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.56
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.95
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.42
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.2
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.07
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
772683,Malvern Wells,2023-03-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.29
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.16
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.9
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.23
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.4
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.92
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,129.7
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
772683,Malvern Wells,2023-03-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.49
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.25
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.1
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.7
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.31
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
772683,Malvern Wells,2023-03-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.32
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.52
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.3
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.9
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.6
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.48
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
772683,Malvern Wells,2023-03-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.92
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.38
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.33
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.8
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.34
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
772683,Malvern Wells,2023-03-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.06
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.3
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.11
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
772683,Malvern Wells,2023-03-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.6
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.67
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.7
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.28
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.41
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
772683,Malvern Wells,2023-03-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.82
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.01
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.5
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.96
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
772683,Malvern Wells,2023-03-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.4
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.71
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.09
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.1
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.71
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
772683,Malvern Wells,2023-03-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.75
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.49
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.7
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.28
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.67
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,135.4
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
772683,Malvern Wells,2023-03-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
772683,Malvern Wells,2023-03-17T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-17T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-17T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-17T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.8
772683,Malvern Wells,2023-03-17T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.24
772683,Malvern Wells,2023-03-17T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.98
772683,Malvern Wells,2023-03-17T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-03-17T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-17T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,137.7
772683,Malvern Wells,2023-03-17T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
772683,Malvern Wells,2023-03-17T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-17T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-17T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-17T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.69
772683,Malvern Wells,2023-03-17T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
772683,Malvern Wells,2023-03-17T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
772683,Malvern Wells,2023-03-17T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-03-17T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
772683,Malvern Wells,2023-03-17T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-03-17T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-03-17T01:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-03-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-03-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-03-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
