Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-03-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-03-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
772683,Malvern Wells,2023-03-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
772683,Malvern Wells,2023-03-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.38
772683,Malvern Wells,2023-03-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,169.9
772683,Malvern Wells,2023-03-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
772683,Malvern Wells,2023-03-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
772683,Malvern Wells,2023-03-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.95
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.73
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.8
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.7
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.76
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.3
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.56
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
772683,Malvern Wells,2023-03-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.89
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.47
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.2
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.7
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
772683,Malvern Wells,2023-03-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.04
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.8
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.17
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.7
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.2
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.94
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
772683,Malvern Wells,2023-03-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.87
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.38
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.57
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.9
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.1
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.6
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.06
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.52
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.63
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
772683,Malvern Wells,2023-03-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.77
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.1
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.25
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.8
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.5
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.76
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
772683,Malvern Wells,2023-03-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.8
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.32
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.93
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.8
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.7
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.26
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.19
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,136.7
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
772683,Malvern Wells,2023-03-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.76
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.33
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.36
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.2
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.49
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.51
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.86
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
772683,Malvern Wells,2023-03-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.6
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.97
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.93
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.1
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.6
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.22
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.52
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,143.0
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
772683,Malvern Wells,2023-03-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.57
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.06
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.77
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,81.7
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.3
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.15
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.83
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.92
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,162.6
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
772683,Malvern Wells,2023-03-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.47
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.13
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.12
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,85.3
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.3
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.5
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.35
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,85.0
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.8
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.47
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,170.3
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
772683,Malvern Wells,2023-03-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.82
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.24
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.13
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.7
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.23
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.0
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.02
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.36
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,140.3
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
772683,Malvern Wells,2023-03-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.06
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.24
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.22
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.9
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.4
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.64
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.17
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.86
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,151.3
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
772683,Malvern Wells,2023-03-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.35
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.85
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.09
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,71.5
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.6
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.24
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.62
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,142.7
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
772683,Malvern Wells,2023-03-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.49
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.73
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.5
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.19
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.41
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.91
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,135.6
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
772683,Malvern Wells,2023-03-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.45
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.71
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.72
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,86.6
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.9
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.9
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,86.2
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
