Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.98
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.62
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,172.8
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
772683,Malvern Wells,2023-03-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.8
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.69
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,90.6
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.5
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.01
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,90.2
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.71
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,180.8
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
772683,Malvern Wells,2023-03-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.44
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.63
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.58
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,81.1
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.0
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.1
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.75
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.66
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.5
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.0
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.05
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.24
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,161.6
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
772683,Malvern Wells,2023-03-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.13
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.52
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.49
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.7
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.66
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.39
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.0
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.79
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.41
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.88
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,137.0
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
772683,Malvern Wells,2023-03-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.72
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.46
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.27
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.8
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.56
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.56
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.83
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
772683,Malvern Wells,2023-03-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.81
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.59
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.66
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.2
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.27
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.47
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.5
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.31
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.14
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,137.1
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
772683,Malvern Wells,2023-03-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.38
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.68
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.43
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,75.0
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.5
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.2
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.06
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.72
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.9
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.96
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.14
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,148.8
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
772683,Malvern Wells,2023-03-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.38
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.86
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.41
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.9
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.3
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.34
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.2
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.6
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.73
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.15
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.61
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,144.1
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
772683,Malvern Wells,2023-03-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.82
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.07
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.35
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.4
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.2
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.23
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.1
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.47
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.68
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.58
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
772683,Malvern Wells,2023-03-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.33
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.75
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.2
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.7
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.4
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.2
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.2
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.7
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.65
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.4
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,140.3
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
772683,Malvern Wells,2023-03-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.38
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.28
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.35
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.0
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.7
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.9
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.4
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.08
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.03
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.25
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
772683,Malvern Wells,2023-03-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.51
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.53
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.09
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,95.4
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.2
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.13
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,94.8
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.4
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.65
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.22
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,190.1
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
772683,Malvern Wells,2023-03-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.71
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.4
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.25
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,96.1
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,149.7
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.01
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,95.8
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.6
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.18
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.26
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,191.9
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
772683,Malvern Wells,2023-03-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.4
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.45
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.71
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,95.4
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.8
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.0
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.08
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.2
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,94.5
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.5
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.6
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.92
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,189.9
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
772683,Malvern Wells,2023-03-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.46
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.54
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.54
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,88.6
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.3
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.1
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.51
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,87.3
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.0
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.35
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.25
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.04
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,175.9
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
772683,Malvern Wells,2023-03-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.25
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.05
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.2
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,95.0
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.2
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.34
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,93.9
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
