Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.0
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.92
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.11
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.54
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,189.0
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
772683,Malvern Wells,2023-03-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.3
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.04
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.13
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,86.5
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.8
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.97
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.56
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.1
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.69
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,171.9
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
772683,Malvern Wells,2023-03-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.92
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.15
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.64
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,76.7
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.8
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.45
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.78
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.94
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.6
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.93
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.58
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,151.9
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
772683,Malvern Wells,2023-03-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.1
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.43
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.98
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.9
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.6
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.16
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.83
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.8
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.27
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.91
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.81
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
772683,Malvern Wells,2023-03-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.47
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.08
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.93
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.9
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.3
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.68
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.48
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.2
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.15
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.17
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.41
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
772683,Malvern Wells,2023-03-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.97
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.22
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.55
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.5
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.4
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.98
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.1
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.74
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.02
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.53
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
772683,Malvern Wells,2023-03-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.22
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.1
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.08
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,67.1
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.7
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.16
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.89
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.9
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.37
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.66
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.97
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,133.0
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
772683,Malvern Wells,2023-03-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.77
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.41
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.93
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.7
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.7
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.86
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.26
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.62
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.51
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.19
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
772683,Malvern Wells,2023-03-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.47
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.83
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.54
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.7
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.9
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.92
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.9
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.24
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.46
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
772683,Malvern Wells,2023-03-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.35
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.23
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.04
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.5
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.84
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.89
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
772683,Malvern Wells,2023-03-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.06
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.32
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.74
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.3
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.44
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.18
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
772683,Malvern Wells,2023-03-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.12
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.0
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.09
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.7
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.0
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.02
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.81
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
772683,Malvern Wells,2023-03-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.86
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.23
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.69
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.3
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.6
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.12
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.81
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
772683,Malvern Wells,2023-03-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.39
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.89
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.13
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.4
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.44
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.7
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.56
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
772683,Malvern Wells,2023-03-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.46
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.22
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.12
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.8
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.35
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.2
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.14
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.48
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
772683,Malvern Wells,2023-03-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
772683,Malvern Wells,2023-03-18T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-18T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-18T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-18T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.42
772683,Malvern Wells,2023-03-18T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.13
772683,Malvern Wells,2023-03-18T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.93
772683,Malvern Wells,2023-03-18T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-03-18T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-03-18T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.9
772683,Malvern Wells,2023-03-18T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
772683,Malvern Wells,2023-03-18T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-18T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-18T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-18T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
