Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-18T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,181.0
772683,Malvern Wells,2023-03-18T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-18T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-18T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-18T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-18T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-03-18T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
772683,Malvern Wells,2023-03-18T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.06
772683,Malvern Wells,2023-03-18T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,138.9
772683,Malvern Wells,2023-03-18T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-03-18T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-18T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-03-18T10:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
772683,Malvern Wells,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
772683,Malvern Wells,2023-03-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
772683,Malvern Wells,2023-03-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,52.33
772683,Malvern Wells,2023-03-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.66
772683,Malvern Wells,2023-03-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,275.9
772683,Malvern Wells,2023-03-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-03-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
772683,Malvern Wells,2023-03-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.72
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.54
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.7
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,106.3
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,157.2
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.09
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,107.2
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.8
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.8
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,213.5
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
772683,Malvern Wells,2023-03-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.14
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.33
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.5
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,69.5
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.6
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.8
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.96
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.3
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,139.1
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
772683,Malvern Wells,2023-03-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.65
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.37
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.27
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,71.0
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.0
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.45
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.27
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.72
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,142.4
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
772683,Malvern Wells,2023-03-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.48
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.58
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.48
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,105.2
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,137.0
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.43
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,106.3
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.91
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,211.5
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
772683,Malvern Wells,2023-03-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.62
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.94
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.37
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,65.9
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.4
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.49
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.31
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.87
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
772683,Malvern Wells,2023-03-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.01
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.75
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.67
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.3
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.16
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.59
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.82
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,149.1
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
772683,Malvern Wells,2023-03-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.51
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.27
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.63
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,67.7
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.4
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.9
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.91
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,135.2
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
772683,Malvern Wells,2023-03-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.08
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.32
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.95
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,85.1
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.5
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.52
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.0
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.21
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.47
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,170.1
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
772683,Malvern Wells,2023-03-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.49
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.31
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.35
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,80.6
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.8
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.01
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.58
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,161.4
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
772683,Malvern Wells,2023-03-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.78
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.34
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.47
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.0
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.46
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.58
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.93
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
772683,Malvern Wells,2023-03-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.96
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.15
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.2
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.8
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.53
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-03-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.94
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.79
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.73
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.8
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.39
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.12
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
772683,Malvern Wells,2023-03-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.01
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.19
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.07
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.9
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.5
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.37
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.44
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
772683,Malvern Wells,2023-03-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.02
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.43
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,84.4
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.9
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.68
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,83.7
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.1
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,168.2
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
772683,Malvern Wells,2023-03-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.03
