Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.32
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.3
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.23
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.54
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
772683,Malvern Wells,2023-03-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.64
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.35
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.44
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.7
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.5
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
772683,Malvern Wells,2023-03-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.13
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.96
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.3
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.49
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.33
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
772683,Malvern Wells,2023-03-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.0
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.94
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.7
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.51
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.8
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.75
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
772683,Malvern Wells,2023-03-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.47
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.91
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.3
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.73
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
772683,Malvern Wells,2023-03-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.26
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.02
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.19
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.1
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.36
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
772683,Malvern Wells,2023-03-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.47
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.08
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.78
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.1
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.9
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.79
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.86
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
772683,Malvern Wells,2023-03-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.43
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.95
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.97
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.8
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.36
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.56
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.79
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
772683,Malvern Wells,2023-03-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.85
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.67
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.94
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.18
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.02
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.03
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.96
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
772683,Malvern Wells,2023-03-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.0
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.57
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.0
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.7
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.22
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.52
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
772683,Malvern Wells,2023-03-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.19
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.05
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.32
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.3
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.43
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.91
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
772683,Malvern Wells,2023-03-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.95
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.26
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.68
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
772683,Malvern Wells,2023-03-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.01
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.74
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.53
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.1
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.73
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.04
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.61
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.3
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.3
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.56
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
772683,Malvern Wells,2023-03-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.43
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.7
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.71
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.9
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.94
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
772683,Malvern Wells,2023-03-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
772683,Malvern Wells,2023-03-18T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-18T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
