Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,186.3
772683,Malvern Wells,2023-03-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-03-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
772683,Malvern Wells,2023-03-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.08
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.7
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.07
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,100.8
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.3
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.7
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,101.0
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.35
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.77
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,201.7
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
772683,Malvern Wells,2023-03-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.29
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.09
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.79
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,99.4
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.1
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.57
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,99.2
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.8
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.99
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.9
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.36
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,198.7
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
772683,Malvern Wells,2023-03-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.22
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.41
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.82
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,90.1
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.0
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.9
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,89.8
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.1
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.7
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.71
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,179.9
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
772683,Malvern Wells,2023-03-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.69
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.03
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.34
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.4
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.18
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.07
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.52
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
772683,Malvern Wells,2023-03-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.42
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.85
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.05
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,81.3
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.0
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.5
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,81.2
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.2
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.55
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,162.5
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
772683,Malvern Wells,2023-03-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.05
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.59
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.64
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,98.6
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.7
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.83
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,98.2
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.7
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.15
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.47
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,196.8
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
772683,Malvern Wells,2023-03-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.82
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.74
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.4
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.69
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
772683,Malvern Wells,2023-03-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.27
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.75
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.55
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.71
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.47
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
772683,Malvern Wells,2023-03-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.24
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.18
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.27
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.9
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.9
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
772683,Malvern Wells,2023-03-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.57
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.96
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.24
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.2
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.0
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.8
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.03
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
772683,Malvern Wells,2023-03-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.58
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.1
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.38
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.5
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.5
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
772683,Malvern Wells,2023-03-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.59
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.91
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.78
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.4
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
772683,Malvern Wells,2023-03-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.32
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.24
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.95
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,49.2
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.3
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
772683,Malvern Wells,2023-03-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.63
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.7
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.43
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.8
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.36
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.07
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.47
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
772683,Malvern Wells,2023-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.97
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.41
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.08
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.6
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.55
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.51
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
