Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.96
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.59
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,142.9
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
772683,Malvern Wells,2023-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.56
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.27
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.95
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.1
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.5
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.39
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.9
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.63
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.79
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.34
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,123.9
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
772683,Malvern Wells,2023-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.46
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.86
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.26
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.5
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.8
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.44
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.7
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,151.0
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
772683,Malvern Wells,2023-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.7
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.1
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.49
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,71.1
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.1
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.96
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.8
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.46
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,141.8
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
772683,Malvern Wells,2023-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.91
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.74
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.6
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
772683,Malvern Wells,2023-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.82
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.51
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.8
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.3
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.17
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.8
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.97
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,137.4
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
772683,Malvern Wells,2023-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.61
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.53
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.16
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.9
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.12
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.82
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.2
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.28
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
772683,Malvern Wells,2023-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.59
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.53
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.11
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.1
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.01
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.81
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,77.6
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.54
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.92
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,155.0
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
772683,Malvern Wells,2023-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.66
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.53
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.87
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,96.3
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.5
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.1
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.62
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.72
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,96.3
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.9
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.14
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.59
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,192.6
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
772683,Malvern Wells,2023-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.5
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.14
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.28
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,89.7
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.5
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.24
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,88.8
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.52
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,178.6
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
772683,Malvern Wells,2023-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.48
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.34
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.49
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.2
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.36
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.1
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.69
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.85
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,166.9
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
772683,Malvern Wells,2023-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.44
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.28
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.16
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,86.8
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.1
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.36
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,86.1
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.52
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,172.9
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
772683,Malvern Wells,2023-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.54
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.94
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.11
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,96.0
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.2
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.15
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,95.1
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.26
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,191.1
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
772683,Malvern Wells,2023-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.79
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.36
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.18
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,102.7
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.2
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.46
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,101.7
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.7
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.14
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.64
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,204.4
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
772683,Malvern Wells,2023-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.31
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.11
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.51
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,94.2
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.1
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.66
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,93.6
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.1
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.86
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.16
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,187.8
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
772683,Malvern Wells,2023-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.17
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.35
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.2
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,95.4
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.5
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.5
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.59
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,94.2
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
