Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.11
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.79
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,189.6
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
772683,Malvern Wells,2023-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.94
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.43
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.74
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,87.4
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.3
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.9
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.09
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,86.3
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.9
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.63
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.83
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,173.7
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
772683,Malvern Wells,2023-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.07
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.71
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.08
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,98.8
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.7
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.7
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.87
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,97.8
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.0
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.95
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.95
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,196.6
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
772683,Malvern Wells,2023-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.8
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.6
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.52
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,102.1
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.5
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.62
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,101.0
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.2
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.1
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.16
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.15
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,203.1
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
772683,Malvern Wells,2023-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.73
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.69
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.27
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,88.9
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.8
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.5
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.31
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,87.7
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.7
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.14
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.58
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,176.6
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
772683,Malvern Wells,2023-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.52
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.41
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.62
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,86.5
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.37
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.3
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,85.2
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.3
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.89
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.93
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,171.7
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
772683,Malvern Wells,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.26
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.7
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.25
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,102.2
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.6
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.8
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.88
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.47
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,100.8
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.1
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.13
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.72
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,202.9
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
772683,Malvern Wells,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.76
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.0
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.44
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,114.8
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.5
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.3
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.06
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.15
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,113.4
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.6
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.82
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.59
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,228.1
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
772683,Malvern Wells,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.13
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.75
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.25
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,120.0
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.2
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.6
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.8
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.81
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.84
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,118.6
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.2
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.95
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.95
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.09
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,238.5
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
772683,Malvern Wells,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.84
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.15
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.8
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,137.0
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.7
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.8
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.2
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.34
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.37
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,135.7
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.4
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.18
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.17
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,272.7
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
772683,Malvern Wells,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.55
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.13
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.21
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,145.4
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.6
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.1
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.77
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,144.5
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.7
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.7
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.99
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,289.9
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
772683,Malvern Wells,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.65
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.12
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.73
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,124.8
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.6
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.4
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.8
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.96
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,123.8
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.7
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.67
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.69
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,248.6
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
772683,Malvern Wells,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.56
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.04
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.96
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,117.2
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.0
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.91
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,116.1
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.7
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.19
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.87
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,233.3
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
772683,Malvern Wells,2023-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.77
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.98
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.16
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,114.0
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.5
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.4
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,113.0
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.0
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.33
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.56
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,227.0
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
772683,Malvern Wells,2023-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.0
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.44
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.74
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,131.8
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.6
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.79
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,130.7
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.9
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.53
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,262.4
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
772683,Malvern Wells,2023-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.55
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.16
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.57
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,99.3
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.0
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.7
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.5
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,98.4
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
