Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.07
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,197.6
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
772683,Malvern Wells,2023-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.56
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.73
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.88
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.5
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.2
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.1
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.79
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.5
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.0
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.52
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.38
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,145.2
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
772683,Malvern Wells,2023-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.81
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.33
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.73
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.6
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.7
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.1
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.84
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.74
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.45
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.58
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
772683,Malvern Wells,2023-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.51
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.59
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.57
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.8
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.7
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.18
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.21
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.55
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.75
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,144.2
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
772683,Malvern Wells,2023-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.5
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.72
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.4
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.2
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.63
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.33
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.72
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
772683,Malvern Wells,2023-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.61
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.1
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.56
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.4
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.5
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.02
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.74
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.63
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.3
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
772683,Malvern Wells,2023-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.88
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.91
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.48
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.6
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.2
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.86
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.18
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
772683,Malvern Wells,2023-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.54
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.6
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.82
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.6
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.1
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.33
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.46
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.29
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
772683,Malvern Wells,2023-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.06
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.88
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.18
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.9
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.9
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.57
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.6
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.75
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.81
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.61
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.63
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.5
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.4
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.14
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.78
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
772683,Malvern Wells,2023-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.62
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.0
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.58
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.1
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.1
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.4
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.9
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.98
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,156.4
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
772683,Malvern Wells,2023-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.23
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.59
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.02
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.1
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.9
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.6
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.76
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.78
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,129.7
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
772683,Malvern Wells,2023-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.83
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.16
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.96
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.6
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.81
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.76
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
772683,Malvern Wells,2023-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.38
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.32
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.75
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.1
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.15
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
772683,Malvern Wells,2023-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.31
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.91
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.19
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.9
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.41
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.6
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
772683,Malvern Wells,2023-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.48
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.62
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.99
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.2
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.84
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
