Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.83
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
772683,Malvern Wells,2023-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.47
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.3
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.89
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.6
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.31
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
772683,Malvern Wells,2023-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.36
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.71
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.02
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.0
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
772683,Malvern Wells,2023-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.39
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.67
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.1
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.11
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.78
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
772683,Malvern Wells,2023-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.97
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.95
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.1
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.2
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.68
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
772683,Malvern Wells,2023-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.46
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.41
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.07
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.9
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.54
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.64
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.15
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.5
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.9
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.96
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
772683,Malvern Wells,2023-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.33
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.18
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.35
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.4
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
772683,Malvern Wells,2023-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.92
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.78
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.81
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.9
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
772683,Malvern Wells,2023-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.33
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.5
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.7
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
772683,Malvern Wells,2023-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.4
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.72
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.9
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.4
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.9
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.81
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
772683,Malvern Wells,2023-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.38
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.47
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.86
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.1
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.2
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.85
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.68
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.71
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,133.7
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
772683,Malvern Wells,2023-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.58
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.4
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.1
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.6
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.41
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.51
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
772683,Malvern Wells,2023-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.36
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.93
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.89
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.7
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.52
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.41
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
772683,Malvern Wells,2023-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.8
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.79
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.26
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,55.3
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.62
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
772683,Malvern Wells,2023-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.94
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.74
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.44
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.0
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.7
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
