Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,133.4
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.16
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.01
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.31
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.2
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.3
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.3
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.34
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.27
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.64
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,139.5
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
772683,Malvern Wells,2023-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.63
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.36
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.1
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.1
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.7
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.98
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.0
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.09
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,166.9
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
772683,Malvern Wells,2023-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.75
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.73
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.7
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.7
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.13
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.9
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.64
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.83
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,132.7
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
772683,Malvern Wells,2023-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.94
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.22
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.12
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.7
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.7
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.12
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.9
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.24
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,133.7
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
772683,Malvern Wells,2023-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.21
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.65
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.88
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.5
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.0
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.17
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.5
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.12
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.04
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,146.0
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
772683,Malvern Wells,2023-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.47
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.36
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.56
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.1
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.9
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.37
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.65
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.92
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,136.1
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
772683,Malvern Wells,2023-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.97
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.52
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.85
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,87.1
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.4
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.7
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.91
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,86.9
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.85
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.77
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,174.0
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
772683,Malvern Wells,2023-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.34
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.16
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.0
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,115.8
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.0
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.91
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,116.1
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.77
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.91
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,231.9
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
772683,Malvern Wells,2023-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.48
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.45
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.03
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,78.7
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.4
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.93
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.51
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.97
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,157.1
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
772683,Malvern Wells,2023-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.86
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.05
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.0
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.9
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.59
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
772683,Malvern Wells,2023-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.55
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.3
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.4
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.1
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.7
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.7
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.24
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.27
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,157.3
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
772683,Malvern Wells,2023-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.93
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.24
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.73
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.2
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.9
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.65
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,125.9
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
772683,Malvern Wells,2023-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.68
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.61
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.1
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.7
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.65
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.7
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.55
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.26
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
772683,Malvern Wells,2023-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.57
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.07
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.45
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.5
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.29
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.48
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
772683,Malvern Wells,2023-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
772683,Malvern Wells,2023-03-19T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
772683,Malvern Wells,2023-03-19T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-19T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-19T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.82
772683,Malvern Wells,2023-03-19T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.24
772683,Malvern Wells,2023-03-19T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.98
772683,Malvern Wells,2023-03-19T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,71.0
772683,Malvern Wells,2023-03-19T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-19T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.1
772683,Malvern Wells,2023-03-19T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
772683,Malvern Wells,2023-03-19T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-19T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-19T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-19T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
