Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-19T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-19T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-19T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
772683,Malvern Wells,2023-03-19T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
772683,Malvern Wells,2023-03-19T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
772683,Malvern Wells,2023-03-19T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
772683,Malvern Wells,2023-03-19T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-03-19T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-03-19T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-03-19T07:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
772683,Malvern Wells,2023-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
772683,Malvern Wells,2023-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.44
772683,Malvern Wells,2023-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
772683,Malvern Wells,2023-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
772683,Malvern Wells,2023-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
772683,Malvern Wells,2023-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.64
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.28
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.67
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.7
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.9
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.97
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.09
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
772683,Malvern Wells,2023-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.06
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.08
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.8
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.4
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.68
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
772683,Malvern Wells,2023-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.56
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.62
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.82
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.8
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.02
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
772683,Malvern Wells,2023-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.95
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.12
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.86
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.6
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.36
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
772683,Malvern Wells,2023-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.31
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.62
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.9
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.3
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.9
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
772683,Malvern Wells,2023-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.87
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.15
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.56
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
772683,Malvern Wells,2023-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.36
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.02
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.48
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.8
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.35
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.56
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.83
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
772683,Malvern Wells,2023-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.35
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.17
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.72
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.5
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.2
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.71
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
772683,Malvern Wells,2023-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.63
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.95
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.27
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.7
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.66
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
772683,Malvern Wells,2023-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.22
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.95
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.03
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.9
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.6
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
772683,Malvern Wells,2023-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.72
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.58
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.8
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
772683,Malvern Wells,2023-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.86
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.02
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.53
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.3
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
772683,Malvern Wells,2023-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.89
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.73
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.65
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.67
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.51
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
772683,Malvern Wells,2023-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.75
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.72
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.9
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.2
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.3
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.45
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
772683,Malvern Wells,2023-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.71
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.58
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.05
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
