Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.2
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
772683,Malvern Wells,2023-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.8
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.07
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.56
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.3
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.2
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.6
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
772683,Malvern Wells,2023-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.06
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.64
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.6
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
772683,Malvern Wells,2023-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.36
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.93
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,57.3
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.2
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.72
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
772683,Malvern Wells,2023-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.92
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.41
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.4
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.3
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.5
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,149.3
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
772683,Malvern Wells,2023-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.32
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.18
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.2
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.97
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
772683,Malvern Wells,2023-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.36
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.36
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.13
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.7
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.33
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.55
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
772683,Malvern Wells,2023-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.21
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.81
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.84
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.0
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
772683,Malvern Wells,2023-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.64
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.15
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.95
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.5
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.4
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.36
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.32
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.73
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.93
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.88
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.7
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.4
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.43
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
772683,Malvern Wells,2023-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.04
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.73
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.1
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.9
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.79
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
772683,Malvern Wells,2023-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.38
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.53
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.38
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,71.7
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.9
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.5
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.46
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,144.2
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
772683,Malvern Wells,2023-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.26
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.01
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.5
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.97
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,153.0
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
772683,Malvern Wells,2023-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.47
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.82
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.66
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,79.4
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.3
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.41
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,159.6
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
772683,Malvern Wells,2023-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.7
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.96
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.98
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,82.1
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.5
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.8
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,82.7
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.78
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,164.8
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
772683,Malvern Wells,2023-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
772683,Malvern Wells,2023-03-19T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-19T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-19T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-19T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
772683,Malvern Wells,2023-03-19T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.78
