Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-19T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-19T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.96
772683,Malvern Wells,2023-03-19T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.74
772683,Malvern Wells,2023-03-19T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.57
772683,Malvern Wells,2023-03-19T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,61.1
772683,Malvern Wells,2023-03-19T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-03-19T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.8
772683,Malvern Wells,2023-03-19T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
772683,Malvern Wells,2023-03-19T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-19T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-19T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-19T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
772683,Malvern Wells,2023-03-19T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
772683,Malvern Wells,2023-03-19T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.42
772683,Malvern Wells,2023-03-19T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-03-19T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-03-19T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-03-19T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-03-19T00:00:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
772683,Malvern Wells,2023-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
772683,Malvern Wells,2023-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
772683,Malvern Wells,2023-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
772683,Malvern Wells,2023-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
772683,Malvern Wells,2023-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
772683,Malvern Wells,2023-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
772683,Malvern Wells,2023-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.42
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.65
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.63
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.45
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
772683,Malvern Wells,2023-03-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.59
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.16
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.96
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.2
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.2
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
772683,Malvern Wells,2023-03-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.61
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.45
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.82
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,48.9
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.4
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.66
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.52
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
772683,Malvern Wells,2023-03-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.46
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.71
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,48.3
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.39
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.09
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
772683,Malvern Wells,2023-03-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.46
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.85
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.77
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.6
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.2
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
772683,Malvern Wells,2023-03-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.52
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.13
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.93
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.28
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
772683,Malvern Wells,2023-03-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.98
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.24
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.02
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.9
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.64
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.14
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
772683,Malvern Wells,2023-03-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.15
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.66
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.95
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.7
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.0
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.8
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.25
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.17
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.39
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.06
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.12
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
772683,Malvern Wells,2023-03-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.89
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.24
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.15
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.6
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.1
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.8
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.04
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.19
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
772683,Malvern Wells,2023-03-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.92
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.74
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.0
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.0
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.59
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
772683,Malvern Wells,2023-03-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.51
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.16
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.35
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,76.3
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.0
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.09
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.1
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.63
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.44
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,152.4
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
772683,Malvern Wells,2023-03-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.79
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.73
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.27
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.8
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.98
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.18
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
772683,Malvern Wells,2023-03-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.11
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.85
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.47
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.27
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,79.3
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.93
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.75
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,158.9
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
772683,Malvern Wells,2023-03-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.49
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.6
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.88
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,87.5
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.5
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.81
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,87.4
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.12
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.69
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,174.9
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
