Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.51
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.42
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.14
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,94.5
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.4
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.51
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,95.3
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.88
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.65
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,189.7
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
772683,Malvern Wells,2023-03-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.75
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.29
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.27
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,111.2
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.0
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.2
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.79
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.38
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,112.1
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.08
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.65
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,223.2
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
772683,Malvern Wells,2023-03-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.96
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.52
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.75
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,93.7
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.9
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.38
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,93.4
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.81
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.12
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,187.2
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
772683,Malvern Wells,2023-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.03
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.1
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.92
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,103.7
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.4
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.99
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,103.5
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.83
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.91
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,207.2
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
772683,Malvern Wells,2023-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.09
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.15
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.61
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.8
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.38
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.3
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.76
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.99
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,150.9
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
772683,Malvern Wells,2023-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.16
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.38
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.33
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.8
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.61
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.9
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.58
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.94
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,142.2
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
772683,Malvern Wells,2023-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.85
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.98
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.62
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,87.7
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.4
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.36
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,87.4
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.2
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.98
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,175.1
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
772683,Malvern Wells,2023-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.64
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.12
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.38
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,92.7
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.4
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.72
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,92.7
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.9
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.96
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.1
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,185.4
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
772683,Malvern Wells,2023-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.89
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.19
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,102.3
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.9
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.27
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,101.9
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.9
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.73
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.47
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,204.2
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
772683,Malvern Wells,2023-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.6
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.05
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.48
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,97.5
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.2
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.1
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.45
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,97.2
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.6
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.39
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.94
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,194.7
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
772683,Malvern Wells,2023-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.75
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.89
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.06
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,119.4
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.1
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.56
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,118.9
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.1
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.89
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.62
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,238.3
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
772683,Malvern Wells,2023-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.66
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.75
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.53
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,104.8
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.6
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.9
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,105.5
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.7
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.61
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.43
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,210.3
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
772683,Malvern Wells,2023-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.99
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.44
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.39
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,83.6
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.8
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.1
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.26
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.54
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.65
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,167.0
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
772683,Malvern Wells,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.47
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.58
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.12
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,79.4
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.2
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.96
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.25
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.5
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.43
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.43
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.37
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,158.5
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
772683,Malvern Wells,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.59
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.39
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.95
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,74.1
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.7
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.84
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.49
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.34
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.9
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.88
