Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.28
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,148.0
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
772683,Malvern Wells,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.96
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.41
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.05
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,90.1
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.5
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.41
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.1
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,89.6
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.0
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.88
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.83
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.15
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,179.7
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
772683,Malvern Wells,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.35
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.3
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.62
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,105.4
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,144.1
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.9
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.42
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,104.5
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.1
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.57
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.3
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.04
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,209.9
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
772683,Malvern Wells,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.72
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.36
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.43
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,122.1
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.8
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.6
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.02
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.58
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.99
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,121.5
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.3
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.75
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.94
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.42
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,243.6
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
772683,Malvern Wells,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.54
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.19
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.91
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,108.1
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.8
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.8
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.96
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.3
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,107.7
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.6
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.15
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.21
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,215.7
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
772683,Malvern Wells,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.56
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.09
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.95
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,93.9
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.9
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.17
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.11
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,93.6
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.24
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.06
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,187.5
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
772683,Malvern Wells,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.42
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.4
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.73
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,110.3
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.0
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.7
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.96
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.37
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,109.7
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.3
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.36
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.1
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,220.0
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
772683,Malvern Wells,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.96
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.15
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.6
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,122.1
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.5
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.0
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.62
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.02
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,120.8
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.2
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.13
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.78
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.62
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,242.9
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
772683,Malvern Wells,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.97
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.18
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.1
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,117.1
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.0
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.4
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.28
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.41
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,115.6
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.3
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.46
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.52
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,232.8
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
772683,Malvern Wells,2023-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.22
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.13
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.18
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,105.3
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.1
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.8
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.7
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.23
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.02
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.24
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,103.7
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.5
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.44
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.15
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.41
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,209.0
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
772683,Malvern Wells,2023-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.11
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.68
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.13
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,78.7
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.8
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.6
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.1
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.22
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.21
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.8
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.12
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.89
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.34
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,155.7
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
772683,Malvern Wells,2023-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.11
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.75
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.51
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.2
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.5
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.1
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.48
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.25
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.59
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.45
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.76
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
772683,Malvern Wells,2023-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.81
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.28
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.84
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.8
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.4
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.3
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.97
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.2
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.01
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.63
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.81
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
772683,Malvern Wells,2023-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.06
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.94
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.33
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.1
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.7
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.78
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.0
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.63
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.12
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,149.2
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
772683,Malvern Wells,2023-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.22
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.29
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.63
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.4
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.5
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.23
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.16
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.75
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.86
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
772683,Malvern Wells,2023-03-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.3
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.27
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.25
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.9
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.8
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.34
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
