Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.13
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.59
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
772683,Malvern Wells,2023-03-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.53
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.87
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.76
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.7
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.7
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.73
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.8
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.63
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.49
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
772683,Malvern Wells,2023-03-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.63
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.4
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.57
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.8
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.27
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.1
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
772683,Malvern Wells,2023-03-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.47
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.47
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.34
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.1
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.05
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.94
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.57
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.39
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
772683,Malvern Wells,2023-03-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.01
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.92
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.3
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.1
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.9
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.97
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.89
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,147.2
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
772683,Malvern Wells,2023-03-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.01
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.08
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.32
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.9
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.9
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.96
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.72
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.5
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.04
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
772683,Malvern Wells,2023-03-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.06
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.48
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.43
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.0
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.76
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.3
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.32
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.82
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.78
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.75
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,136.2
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
772683,Malvern Wells,2023-03-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.0
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.49
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.99
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.6
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.74
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.86
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.23
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.86
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,138.1
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
772683,Malvern Wells,2023-03-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.93
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.16
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.87
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.1
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.3
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.5
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.24
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.95
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.11
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
772683,Malvern Wells,2023-03-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.06
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.32
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.7
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.1
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.44
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.84
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.08
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
772683,Malvern Wells,2023-03-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.38
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.27
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.68
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.7
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.2
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.35
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.91
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
772683,Malvern Wells,2023-03-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.03
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.61
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.1
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.9
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.7
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.7
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.72
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.71
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.81
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
772683,Malvern Wells,2023-03-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.84
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.95
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.93
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.1
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.6
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.83
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.87
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.76
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
772683,Malvern Wells,2023-03-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.86
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.71
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.64
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.7
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.03
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.12
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
772683,Malvern Wells,2023-03-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.83
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.53
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,50.5
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.6
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.74
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.35
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
772683,Malvern Wells,2023-03-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.63
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.0
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.3
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.25
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
