Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.41
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.97
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.19
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
772683,Malvern Wells,2023-03-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.29
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.12
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.5
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.11
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.91
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
772683,Malvern Wells,2023-03-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.71
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.47
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.38
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.3
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.9
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.88
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.1
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
772683,Malvern Wells,2023-03-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.96
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.79
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.61
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.6
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.3
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.9
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.28
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.95
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.72
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
772683,Malvern Wells,2023-03-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.13
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.09
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.5
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.3
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.7
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.77
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.72
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.26
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
772683,Malvern Wells,2023-03-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.43
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.17
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.79
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,73.9
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.9
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.23
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.78
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,148.5
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
772683,Malvern Wells,2023-03-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.78
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.3
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.19
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,79.5
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.3
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.13
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.69
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.32
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,160.2
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
772683,Malvern Wells,2023-03-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.56
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.09
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,80.6
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.8
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.75
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,162.3
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
772683,Malvern Wells,2023-03-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.63
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.93
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.59
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.8
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.91
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.22
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.5
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
772683,Malvern Wells,2023-03-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.01
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.6
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.02
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.9
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.7
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.78
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.05
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,130.8
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
772683,Malvern Wells,2023-03-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.71
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.78
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.37
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,81.4
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.9
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.02
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.5
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.91
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.39
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,163.8
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
772683,Malvern Wells,2023-03-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.91
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.11
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.98
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.6
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.06
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.14
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,145.6
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
772683,Malvern Wells,2023-03-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.17
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.21
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.09
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.3
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.9
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.81
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,147.5
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
772683,Malvern Wells,2023-03-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.9
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.25
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.79
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,72.0
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.4
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.85
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,144.6
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
772683,Malvern Wells,2023-03-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.76
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.29
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.5
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,73.9
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.0
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.19
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,148.5
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
772683,Malvern Wells,2023-03-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.28
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.7
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.61
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,71.3
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.8
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
