Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.52
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,143.9
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
772683,Malvern Wells,2023-03-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.01
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.33
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.78
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,118.5
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.5
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.57
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,120.4
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.9
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.13
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,238.9
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
772683,Malvern Wells,2023-03-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.25
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.03
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.36
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,115.6
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.6
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.22
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,117.5
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.39
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.25
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,233.1
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
772683,Malvern Wells,2023-03-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.93
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.51
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.8
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,59.8
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.9
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.29
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.73
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
772683,Malvern Wells,2023-03-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.39
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.19
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.71
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,71.5
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.9
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.77
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,144.1
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
772683,Malvern Wells,2023-03-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.84
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.43
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.97
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,82.3
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,148.1
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.5
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.7
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,165.8
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
772683,Malvern Wells,2023-03-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.26
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.14
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.94
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,69.9
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,155.2
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.89
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.42
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.28
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.36
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,140.3
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
772683,Malvern Wells,2023-03-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.05
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.91
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.39
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,54.9
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.6
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.71
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.94
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
772683,Malvern Wells,2023-03-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.76
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.03
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.54
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.1
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.7
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.18
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.16
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
772683,Malvern Wells,2023-03-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.19
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.47
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.84
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.2
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.59
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.42
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.89
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
772683,Malvern Wells,2023-03-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.84
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.21
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.7
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.1
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.9
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.88
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.68
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.65
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
772683,Malvern Wells,2023-03-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.8
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.83
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.25
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.3
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.8
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.2
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.86
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.31
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.09
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
772683,Malvern Wells,2023-03-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.55
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.06
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.48
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.2
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.1
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.94
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
772683,Malvern Wells,2023-03-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.81
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.06
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.62
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.0
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.6
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.41
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
772683,Malvern Wells,2023-03-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.4
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.26
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.17
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,107.8
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,158.5
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.73
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,109.4
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.13
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.9
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,217.3
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
772683,Malvern Wells,2023-03-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.45
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.05
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.67
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.0
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.7
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.6
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
