Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.19
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.27
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,154.2
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
772683,Malvern Wells,2023-03-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.38
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.78
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.33
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.3
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.51
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.84
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
772683,Malvern Wells,2023-03-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.22
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.61
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.48
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.9
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.4
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.72
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
772683,Malvern Wells,2023-03-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.95
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.66
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.67
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.8
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.1
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.2
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.68
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
772683,Malvern Wells,2023-03-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.03
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.12
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.72
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.6
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.1
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.0
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.83
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.44
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
772683,Malvern Wells,2023-03-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.57
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.27
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.11
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.0
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.4
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.54
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.09
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.65
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
772683,Malvern Wells,2023-03-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.07
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.51
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.08
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.0
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.62
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
772683,Malvern Wells,2023-03-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.75
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.89
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.62
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.5
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.63
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.25
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
772683,Malvern Wells,2023-03-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.43
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.9
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.5
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
772683,Malvern Wells,2023-03-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.53
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.34
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.88
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.3
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.07
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
772683,Malvern Wells,2023-03-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.24
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.18
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.95
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
772683,Malvern Wells,2023-03-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.98
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.23
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.2
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.4
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.56
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.63
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
772683,Malvern Wells,2023-03-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.94
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.48
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.03
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.1
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.13
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
772683,Malvern Wells,2023-03-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.73
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.6
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.83
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.4
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.31
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,154.4
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
772683,Malvern Wells,2023-03-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.53
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.66
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.82
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.3
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.49
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
772683,Malvern Wells,2023-03-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.93
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.21
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.33
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.2
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
