Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.26
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.21
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
772683,Malvern Wells,2023-03-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.59
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.01
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.51
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.2
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.55
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.97
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
772683,Malvern Wells,2023-03-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.61
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.78
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.81
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.0
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.66
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
772683,Malvern Wells,2023-03-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.2
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.12
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.7
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.21
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.27
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.34
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
772683,Malvern Wells,2023-03-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.42
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.93
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.02
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.7
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.7
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
772683,Malvern Wells,2023-03-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.47
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.55
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.9
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.4
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.8
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
772683,Malvern Wells,2023-03-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.39
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.36
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.2
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.0
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
772683,Malvern Wells,2023-03-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.99
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.99
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.03
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.5
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.43
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.46
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
772683,Malvern Wells,2023-03-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.08
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.22
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.17
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.7
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.3
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.33
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
772683,Malvern Wells,2023-03-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.96
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.21
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.57
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.3
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.7
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.29
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
772683,Malvern Wells,2023-03-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.15
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.3
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.7
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.6
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
772683,Malvern Wells,2023-03-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.07
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.69
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.24
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.7
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
772683,Malvern Wells,2023-03-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.86
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.38
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.35
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.6
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.81
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
772683,Malvern Wells,2023-03-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.5
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.76
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.9
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.48
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
772683,Malvern Wells,2023-03-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.39
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.99
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.98
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.8
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
772683,Malvern Wells,2023-03-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.26
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.46
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.4
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
