Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.05
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
772683,Malvern Wells,2023-03-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.13
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.47
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.94
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.6
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.12
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
772683,Malvern Wells,2023-03-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.61
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.27
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.31
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.4
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
772683,Malvern Wells,2023-03-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.07
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.31
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.74
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.2
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.14
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
772683,Malvern Wells,2023-03-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.77
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.14
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.78
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.9
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.1
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
772683,Malvern Wells,2023-03-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.33
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.33
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.8
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.17
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,158.0
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
772683,Malvern Wells,2023-03-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.33
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.03
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.9
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.77
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.72
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.21
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,150.8
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
772683,Malvern Wells,2023-03-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.13
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.99
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.81
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.0
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.7
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.63
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,152.5
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
772683,Malvern Wells,2023-03-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.35
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.06
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.51
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,81.3
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.2
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.6
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.55
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,82.5
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.86
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,163.8
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
772683,Malvern Wells,2023-03-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.08
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.1
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.26
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,85.5
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.4
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,86.8
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.95
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,172.3
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
772683,Malvern Wells,2023-03-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.95
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.86
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.61
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,83.3
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.3
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.17
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.7
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.74
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.78
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,168.0
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
772683,Malvern Wells,2023-03-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.52
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.53
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.76
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,80.7
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.7
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.07
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,82.0
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.19
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.46
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,162.6
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
772683,Malvern Wells,2023-03-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.14
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.48
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.06
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,77.5
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.6
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.52
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.56
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,156.1
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
772683,Malvern Wells,2023-03-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.98
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.68
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.83
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,70.8
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.5
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.43
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.45
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,142.5
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
772683,Malvern Wells,2023-03-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.56
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.97
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,87.1
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.9
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,88.6
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.49
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,175.7
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
772683,Malvern Wells,2023-03-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
772683,Malvern Wells,2023-03-20T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-20T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-20T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-20T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.01
772683,Malvern Wells,2023-03-20T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.42
772683,Malvern Wells,2023-03-20T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.48
772683,Malvern Wells,2023-03-20T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,94.4
772683,Malvern Wells,2023-03-20T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-03-20T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.7
