Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-21T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.27
772683,Malvern Wells,2023-03-21T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.1
772683,Malvern Wells,2023-03-21T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.17
772683,Malvern Wells,2023-03-21T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,87.2
772683,Malvern Wells,2023-03-21T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-03-21T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.5
772683,Malvern Wells,2023-03-21T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.9
772683,Malvern Wells,2023-03-21T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-21T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-21T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-21T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
772683,Malvern Wells,2023-03-21T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
772683,Malvern Wells,2023-03-21T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.96
772683,Malvern Wells,2023-03-21T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,87.1
772683,Malvern Wells,2023-03-21T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-21T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-21T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
772683,Malvern Wells,2023-03-21T20:40:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
772683,Malvern Wells,2023-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
772683,Malvern Wells,2023-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.34
772683,Malvern Wells,2023-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.12
772683,Malvern Wells,2023-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,174.3
772683,Malvern Wells,2023-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
772683,Malvern Wells,2023-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
772683,Malvern Wells,2023-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.76
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.28
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.51
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.3
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.2
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.81
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.23
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.32
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,161.4
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
772683,Malvern Wells,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.67
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.26
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,69.5
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.2
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.87
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.1
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.91
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.13
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,138.6
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
772683,Malvern Wells,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.66
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.48
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.88
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,78.3
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.1
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.41
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.23
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,156.9
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
772683,Malvern Wells,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.81
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.79
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.16
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.3
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.49
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.9
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.65
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,163.6
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
772683,Malvern Wells,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.32
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.38
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.21
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,84.3
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.6
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.59
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.7
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.8
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,168.0
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
772683,Malvern Wells,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.63
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.47
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.19
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.3
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.6
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.5
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.57
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.0
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.16
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.76
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,145.6
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
772683,Malvern Wells,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.26
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.21
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.26
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.8
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.11
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.82
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.08
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
772683,Malvern Wells,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.03
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.97
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.17
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.3
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.2
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.48
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.52
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.51
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.38
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.68
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,149.5
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
772683,Malvern Wells,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.73
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.93
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.92
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,86.0
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.7
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.7
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.24
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.95
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,85.1
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.8
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.63
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.87
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,171.1
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
772683,Malvern Wells,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.19
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.73
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.74
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.5
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.3
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.09
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.15
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.4
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.28
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.39
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.89
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
772683,Malvern Wells,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.53
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.23
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,55.9
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.9
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.65
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.12
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.41
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.3
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.61
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.64
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.64
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
772683,Malvern Wells,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.24
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.84
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.58
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.8
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.7
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.87
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.87
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.94
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.2
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.8
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.11
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.52
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
772683,Malvern Wells,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.95
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.61
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.01
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.38
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.7
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.8
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.9
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.33
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.48
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.72
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
772683,Malvern Wells,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.4
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.69
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.64
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.1
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.74
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.72
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.56
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.5
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.41
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.2
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
