Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.48
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.27
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.36
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.3
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.2
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.55
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.88
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.1
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.04
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.32
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.24
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,128.9
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
772683,Malvern Wells,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.06
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.06
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.97
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.3
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.4
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.5
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.72
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.78
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.78
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.76
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.75
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
772683,Malvern Wells,2023-03-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.56
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.32
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.79
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.7
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.44
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.23
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.9
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.68
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.02
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
772683,Malvern Wells,2023-03-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.97
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.96
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.69
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.7
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.28
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.43
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.67
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
772683,Malvern Wells,2023-03-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.73
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.5
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.8
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,57.8
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.0
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.8
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.3
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.64
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.41
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.37
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.21
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
772683,Malvern Wells,2023-03-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.96
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.45
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.47
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.4
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.5
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.54
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.32
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.5
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.88
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.8
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
772683,Malvern Wells,2023-03-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.12
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.06
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.4
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.1
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.7
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.4
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.29
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.47
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.0
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.41
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.86
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
772683,Malvern Wells,2023-03-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.19
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.46
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.26
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.9
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.1
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.24
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.17
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.5
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.7
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.51
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.22
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,156.6
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
772683,Malvern Wells,2023-03-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.48
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.35
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.39
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.7
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.0
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.63
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.51
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.08
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.02
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
772683,Malvern Wells,2023-03-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.15
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.64
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.74
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.5
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.5
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.7
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.15
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
772683,Malvern Wells,2023-03-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.59
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.8
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.54
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.0
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.8
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.2
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.12
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
772683,Malvern Wells,2023-03-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.94
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.19
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.5
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.8
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.4
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.01
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.44
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
772683,Malvern Wells,2023-03-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.24
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.04
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.03
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.1
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.9
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.74
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.08
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
772683,Malvern Wells,2023-03-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.22
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.56
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.89
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.7
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
772683,Malvern Wells,2023-03-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.35
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.87
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.18
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.8
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.33
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
