Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
772683,Malvern Wells,2023-03-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.95
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.85
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.6
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
772683,Malvern Wells,2023-03-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.06
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.72
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.62
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
772683,Malvern Wells,2023-03-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.35
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.81
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.16
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.3
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
772683,Malvern Wells,2023-03-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.93
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.39
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.85
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.6
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
772683,Malvern Wells,2023-03-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.95
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.84
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.09
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.3
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.3
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
772683,Malvern Wells,2023-03-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.83
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.94
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.1
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.9
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.2
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.93
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.04
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
772683,Malvern Wells,2023-03-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.63
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.4
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.45
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.3
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
772683,Malvern Wells,2023-03-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.31
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.42
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.43
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.43
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.42
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.1
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.85
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,127.7
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
772683,Malvern Wells,2023-03-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.85
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.86
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.36
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.6
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.3
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.6
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
772683,Malvern Wells,2023-03-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.45
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.43
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.05
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.7
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.14
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
772683,Malvern Wells,2023-03-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.64
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.49
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.35
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.1
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.79
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.15
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-03-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.53
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.96
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.52
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.0
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.22
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
772683,Malvern Wells,2023-03-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.86
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.96
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.35
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.5
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
772683,Malvern Wells,2023-03-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.9
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.53
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.0
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.7
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.4
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
772683,Malvern Wells,2023-03-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
772683,Malvern Wells,2023-03-21T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-21T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-21T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-21T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.57
772683,Malvern Wells,2023-03-21T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.8
772683,Malvern Wells,2023-03-21T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.29
772683,Malvern Wells,2023-03-21T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
772683,Malvern Wells,2023-03-21T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-21T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.9
772683,Malvern Wells,2023-03-21T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
772683,Malvern Wells,2023-03-21T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-21T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-21T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-21T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
772683,Malvern Wells,2023-03-21T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
772683,Malvern Wells,2023-03-21T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
772683,Malvern Wells,2023-03-21T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
772683,Malvern Wells,2023-03-21T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-21T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-21T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-03-21T13:10:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-03-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
