Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
772683,Malvern Wells,2023-03-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
772683,Malvern Wells,2023-03-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
772683,Malvern Wells,2023-03-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,131.9
772683,Malvern Wells,2023-03-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-03-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
772683,Malvern Wells,2023-03-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.72
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.25
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.81
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.5
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.3
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.2
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.79
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.13
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
772683,Malvern Wells,2023-03-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.62
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.52
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.41
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.6
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
772683,Malvern Wells,2023-03-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.42
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.09
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.08
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,65.3
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.8
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.7
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.3
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.36
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.77
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
772683,Malvern Wells,2023-03-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.5
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.48
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.4
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,70.2
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.6
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.67
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.0
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.3
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,141.2
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
772683,Malvern Wells,2023-03-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.54
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.3
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.15
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,80.3
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.3
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,81.4
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.24
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,161.7
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
772683,Malvern Wells,2023-03-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.07
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.19
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.89
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,84.2
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.1
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,85.5
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.8
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,169.7
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
772683,Malvern Wells,2023-03-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.83
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.02
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.47
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,82.7
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.1
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,154.8
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.5
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.89
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.19
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,167.1
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
772683,Malvern Wells,2023-03-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.02
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.03
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.8
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.4
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.71
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.05
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
772683,Malvern Wells,2023-03-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.16
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.64
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.89
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.9
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.77
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.23
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.66
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,141.8
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
772683,Malvern Wells,2023-03-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.51
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.93
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.31
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,84.7
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.3
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.4
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.73
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.55
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,85.6
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.66
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,170.2
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
772683,Malvern Wells,2023-03-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.42
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.18
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.12
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,71.1
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.9
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.98
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.04
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.16
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,142.9
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
772683,Malvern Wells,2023-03-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.99
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.34
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.28
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.7
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.54
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
772683,Malvern Wells,2023-03-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.57
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.7
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.62
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.6
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.1
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.06
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
772683,Malvern Wells,2023-03-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.96
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.53
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.5
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.9
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.93
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.14
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
772683,Malvern Wells,2023-03-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.3
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.62
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.72
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.1
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.3
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.8
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.4
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
