Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.22
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.16
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.12
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,133.4
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
772683,Malvern Wells,2023-03-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.75
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.16
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.19
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,79.3
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.9
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.79
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,78.8
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.41
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.98
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,158.1
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
772683,Malvern Wells,2023-03-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.7
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.6
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.24
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
772683,Malvern Wells,2023-03-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.47
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.51
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.4
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.61
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
772683,Malvern Wells,2023-03-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.94
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.33
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.5
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.2
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.51
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.01
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
772683,Malvern Wells,2023-03-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.54
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.51
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.12
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.92
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.76
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
772683,Malvern Wells,2023-03-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.29
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.41
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.72
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.6
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.8
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.79
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
772683,Malvern Wells,2023-03-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.11
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.86
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.2
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.3
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.38
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.58
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
772683,Malvern Wells,2023-03-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.58
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.9
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.28
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.5
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.32
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.83
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,150.7
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
772683,Malvern Wells,2023-03-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.69
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.11
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.75
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.8
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.19
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.17
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.95
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,132.6
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
772683,Malvern Wells,2023-03-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.59
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.8
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.0
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.02
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.11
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.82
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,149.1
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
772683,Malvern Wells,2023-03-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.12
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.51
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.61
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.7
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.7
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.88
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,158.2
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
772683,Malvern Wells,2023-03-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.39
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.38
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.08
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.6
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.11
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.19
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
772683,Malvern Wells,2023-03-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.48
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.75
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.48
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.2
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.04
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
772683,Malvern Wells,2023-03-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.04
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.66
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.97
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.8
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.11
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
772683,Malvern Wells,2023-03-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.01
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.94
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.99
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.5
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.0
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,transformer,,Temperature,C,12.0
