Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.37
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.29
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
772683,Malvern Wells,2023-03-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.39
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.03
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.6
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.3
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.17
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
772683,Malvern Wells,2023-03-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.32
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.4
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.82
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.7
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.41
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.23
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
772683,Malvern Wells,2023-03-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.0
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.59
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.0
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.0
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.61
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
772683,Malvern Wells,2023-03-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.3
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.16
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.25
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.9
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.35
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
772683,Malvern Wells,2023-03-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.57
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.27
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.01
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,49.3
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.5
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
772683,Malvern Wells,2023-03-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.46
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.4
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.32
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.2
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.42
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
772683,Malvern Wells,2023-03-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.67
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.24
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.15
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.7
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.4
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.15
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.12
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
772683,Malvern Wells,2023-03-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.82
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.16
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.65
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.7
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.44
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
772683,Malvern Wells,2023-03-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.78
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.42
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.84
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.0
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.2
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
772683,Malvern Wells,2023-03-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.9
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.93
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.53
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.7
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.82
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
772683,Malvern Wells,2023-03-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.06
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.49
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.19
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.5
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.2
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.23
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
772683,Malvern Wells,2023-03-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.89
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.06
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.95
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.1
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.2
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.61
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-03-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.01
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.52
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.19
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.4
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.52
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.76
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
772683,Malvern Wells,2023-03-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.77
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.15
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.55
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.2
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.26
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
772683,Malvern Wells,2023-03-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.82
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.84
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.63
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.1
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
