Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.98
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,126.8
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
772683,Malvern Wells,2023-03-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.09
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.4
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.76
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.6
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.02
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.59
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,138.0
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
772683,Malvern Wells,2023-03-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.95
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.87
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.46
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.1
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.58
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,82.3
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.79
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,163.1
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
772683,Malvern Wells,2023-03-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.11
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.58
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.83
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,76.9
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.0
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.1
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.73
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,155.0
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
772683,Malvern Wells,2023-03-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.9
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.18
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.43
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,78.0
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.6
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.09
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.82
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,157.1
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
772683,Malvern Wells,2023-03-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.31
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.17
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,82.6
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.0
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,83.8
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.35
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,166.4
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
772683,Malvern Wells,2023-03-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.05
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.01
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.7
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.49
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.5
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.07
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,142.0
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
772683,Malvern Wells,2023-03-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.92
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.16
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.22
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,76.3
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.5
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.88
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.92
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,153.8
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
772683,Malvern Wells,2023-03-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.32
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.42
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,76.7
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.1
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.9
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.73
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.56
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,154.6
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
772683,Malvern Wells,2023-03-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.89
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.7
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.66
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.6
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.93
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,155.5
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
772683,Malvern Wells,2023-03-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.45
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.21
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,80.6
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.1
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.0
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.23
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,162.6
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
772683,Malvern Wells,2023-03-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.11
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.27
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.37
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.4
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.19
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,150.6
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
772683,Malvern Wells,2023-03-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.04
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.33
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.51
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.0
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.18
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,147.8
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
772683,Malvern Wells,2023-03-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.77
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.13
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.39
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,81.3
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.3
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.5
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.07
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,163.8
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
772683,Malvern Wells,2023-03-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.99
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.06
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.1
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,86.1
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.8
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,87.4
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.85
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,173.5
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
772683,Malvern Wells,2023-03-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.71
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.97
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.01
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,89.7
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.0
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
