Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,90.9
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.87
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,180.6
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
772683,Malvern Wells,2023-03-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.2
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.13
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.53
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,99.7
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.1
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,101.4
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.19
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,201.1
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
772683,Malvern Wells,2023-03-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.35
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.76
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,85.8
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.9
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,87.1
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.08
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,172.9
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
772683,Malvern Wells,2023-03-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.08
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.13
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.22
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.4
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.05
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.06
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,148.2
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
772683,Malvern Wells,2023-03-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.41
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.01
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.8
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.17
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
772683,Malvern Wells,2023-03-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.28
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.45
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
772683,Malvern Wells,2023-03-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.58
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.55
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.5
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.5
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.52
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.18
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.07
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
772683,Malvern Wells,2023-03-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.55
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.99
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.68
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.9
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.5
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.31
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
772683,Malvern Wells,2023-03-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.48
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.66
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.87
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.9
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.9
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.19
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
772683,Malvern Wells,2023-03-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.92
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.29
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.8
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.45
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.19
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
772683,Malvern Wells,2023-03-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.26
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.97
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.11
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.3
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.7
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
772683,Malvern Wells,2023-03-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.61
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.45
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.93
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.0
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.08
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.79
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
772683,Malvern Wells,2023-03-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.12
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.02
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.25
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.2
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.4
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
772683,Malvern Wells,2023-03-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.58
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.62
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.85
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.7
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.66
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.97
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.51
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,148.5
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
772683,Malvern Wells,2023-03-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.79
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.58
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.67
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.0
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.18
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.82
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.85
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
772683,Malvern Wells,2023-03-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.5
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.83
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.46
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.3
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
