Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.16
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.62
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,149.3
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
772683,Malvern Wells,2023-03-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.45
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.43
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.73
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.0
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.79
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.03
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,146.1
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
772683,Malvern Wells,2023-03-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.31
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.83
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,78.1
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.94
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.0
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,156.0
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
772683,Malvern Wells,2023-03-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.08
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.32
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.24
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.65
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.1
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,152.3
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
772683,Malvern Wells,2023-03-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.02
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.12
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.94
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,73.1
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.1
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.35
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,146.1
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
772683,Malvern Wells,2023-03-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.55
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.21
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.72
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,110.3
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.5
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.62
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,109.6
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.1
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.81
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.34
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,219.8
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
772683,Malvern Wells,2023-03-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.49
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.66
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,88.7
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.9
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.6
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.88
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.63
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,88.0
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.42
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.29
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,176.7
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
772683,Malvern Wells,2023-03-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.74
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.32
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.19
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,87.2
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.2
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.48
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,86.7
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.1
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.73
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.67
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,173.8
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
772683,Malvern Wells,2023-03-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.29
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.9
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.21
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,87.0
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.49
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,86.4
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.73
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.7
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,173.5
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
772683,Malvern Wells,2023-03-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.85
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.12
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,87.2
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.2
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.02
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,86.7
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.28
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.14
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,173.9
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
772683,Malvern Wells,2023-03-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.64
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.23
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.23
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.1
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.71
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.0
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.19
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.93
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,170.4
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
772683,Malvern Wells,2023-03-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.24
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.34
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.5
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.3
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.36
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.86
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,153.3
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
772683,Malvern Wells,2023-03-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.76
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.13
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.06
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.67
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.7
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.13
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.73
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,145.5
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
772683,Malvern Wells,2023-03-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.76
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.76
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.84
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,78.3
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.0
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.05
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.5
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.47
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.9
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,155.8
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
772683,Malvern Wells,2023-03-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.38
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.01
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.77
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,76.3
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.5
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.0
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.36
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.45
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.29
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.22
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,151.9
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
772683,Malvern Wells,2023-03-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.71
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.95
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.0
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.5
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.4
