Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.31
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.57
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.31
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,157.6
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
772683,Malvern Wells,2023-03-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.51
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.85
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.84
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,82.0
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.5
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.12
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.5
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.75
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.97
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,163.4
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
772683,Malvern Wells,2023-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.12
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.16
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.86
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,99.6
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,137.0
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.7
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.79
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,99.2
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.3
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.89
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.66
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,198.8
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
772683,Malvern Wells,2023-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.34
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.56
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.29
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,83.2
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.4
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.2
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.15
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.53
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.64
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.4
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.1
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.93
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,165.6
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
772683,Malvern Wells,2023-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.72
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.87
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.13
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,87.0
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.2
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.9
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.28
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,86.5
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.1
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.53
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.41
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,173.5
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
772683,Malvern Wells,2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.24
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.56
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.4
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,106.6
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.7
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.5
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.07
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.21
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.12
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,106.4
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.77
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.52
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,213.0
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
772683,Malvern Wells,2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.15
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.84
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.84
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,91.6
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.6
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.0
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.7
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.72
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.75
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,91.0
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.1
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.56
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.6
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,182.6
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
772683,Malvern Wells,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.51
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.15
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.87
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,86.4
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.1
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.5
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.38
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.6
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.5
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.64
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.25
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,172.0
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
772683,Malvern Wells,2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.62
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.61
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.29
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,119.7
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.6
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.5
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.38
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.0
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,119.1
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.8
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.99
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.28
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,238.7
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
772683,Malvern Wells,2023-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.58
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.1
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,120.8
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.5
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.32
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.99
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,120.8
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.4
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.2
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.89
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.09
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,241.6
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
772683,Malvern Wells,2023-03-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.72
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.4
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.39
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,99.1
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.3
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.5
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.81
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.7
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,98.4
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.6
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.22
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.09
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,197.5
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
772683,Malvern Wells,2023-03-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.83
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.0
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.75
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,86.3
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.3
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.74
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.58
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,85.2
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.8
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.74
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.33
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,171.5
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
772683,Malvern Wells,2023-03-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.06
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.5
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.9
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,77.9
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.2
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.62
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.49
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.7
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.6
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.68
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.39
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,154.6
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
772683,Malvern Wells,2023-03-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.03
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.31
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,82.5
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.6
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.3
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.83
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.9
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.33
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.14
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,164.1
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
772683,Malvern Wells,2023-03-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.84
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.03
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.27
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.6
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.21
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.77
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.48
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,128.3
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
772683,Malvern Wells,2023-03-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
772683,Malvern Wells,2023-03-22T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-03-22T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-22T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-22T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.53
772683,Malvern Wells,2023-03-22T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.54
772683,Malvern Wells,2023-03-22T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.33
