Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-22T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.43
772683,Malvern Wells,2023-03-22T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.08
772683,Malvern Wells,2023-03-22T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.0
772683,Malvern Wells,2023-03-22T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.1
772683,Malvern Wells,2023-03-22T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-22T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.1
772683,Malvern Wells,2023-03-22T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
772683,Malvern Wells,2023-03-22T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-22T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-22T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-22T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
772683,Malvern Wells,2023-03-22T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
772683,Malvern Wells,2023-03-22T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
772683,Malvern Wells,2023-03-22T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-03-22T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-03-22T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-03-22T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-03-22T14:40:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-03-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-03-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
772683,Malvern Wells,2023-03-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.56
772683,Malvern Wells,2023-03-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.94
772683,Malvern Wells,2023-03-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
772683,Malvern Wells,2023-03-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
772683,Malvern Wells,2023-03-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
772683,Malvern Wells,2023-03-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.51
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.2
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.63
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.66
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.03
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
772683,Malvern Wells,2023-03-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.77
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.71
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.9
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.6
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
772683,Malvern Wells,2023-03-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.75
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.77
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.1
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,124.4
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
772683,Malvern Wells,2023-03-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.81
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.62
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.83
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.1
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.89
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
772683,Malvern Wells,2023-03-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.11
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.21
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.91
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.8
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.1
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.32
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
772683,Malvern Wells,2023-03-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.37
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.49
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.21
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.3
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.89
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
772683,Malvern Wells,2023-03-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.54
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.37
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.69
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.2
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.89
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
772683,Malvern Wells,2023-03-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.3
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.07
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.99
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.8
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.9
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.2
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.33
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.19
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
772683,Malvern Wells,2023-03-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.12
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.46
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.67
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.6
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.52
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.19
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
772683,Malvern Wells,2023-03-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.78
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.63
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.88
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,54.9
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.0
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.56
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.44
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
772683,Malvern Wells,2023-03-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.43
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.76
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.4
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,55.3
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.1
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
772683,Malvern Wells,2023-03-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.35
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.85
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.43
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.7
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.3
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
772683,Malvern Wells,2023-03-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.19
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.56
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.4
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.29
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
772683,Malvern Wells,2023-03-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.34
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.17
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.62
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.9
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.9
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.15
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.11
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.35
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.73
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
772683,Malvern Wells,2023-03-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
