Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.69
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.53
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.74
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.0
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.2
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.7
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.16
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.53
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
772683,Malvern Wells,2023-03-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.41
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.94
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.2
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.9
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
772683,Malvern Wells,2023-03-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.81
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.09
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.35
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.4
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.0
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
772683,Malvern Wells,2023-03-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.47
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.05
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.43
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.9
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.1
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
772683,Malvern Wells,2023-03-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.7
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.43
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.2
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.9
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.13
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
772683,Malvern Wells,2023-03-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.12
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.01
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.92
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.3
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.6
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.21
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.56
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
772683,Malvern Wells,2023-03-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.25
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.04
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.86
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.7
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.64
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.16
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
772683,Malvern Wells,2023-03-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.77
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.39
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.2
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.7
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.3
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.6
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.91
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.74
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
772683,Malvern Wells,2023-03-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.64
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.46
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.47
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.0
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.1
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.27
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.75
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
772683,Malvern Wells,2023-03-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.05
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.05
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.01
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.0
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.2
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.53
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.54
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
772683,Malvern Wells,2023-03-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.13
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.88
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.32
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.1
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.2
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.21
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
772683,Malvern Wells,2023-03-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.43
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.18
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.34
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.9
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.1
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.05
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
772683,Malvern Wells,2023-03-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.03
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.11
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.94
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.1
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.48
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.41
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,134.2
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
772683,Malvern Wells,2023-03-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.19
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.0
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.87
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.2
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.6
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.52
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.66
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
772683,Malvern Wells,2023-03-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.28
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.57
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.04
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.6
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.19
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,76.3
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.95
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,151.9
