Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
772683,Malvern Wells,2023-03-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.19
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.41
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.38
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.8
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,77.1
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.53
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,153.3
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
772683,Malvern Wells,2023-03-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.68
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.69
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.23
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.9
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.4
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.77
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
772683,Malvern Wells,2023-03-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.78
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.75
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.75
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.5
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.9
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.57
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
772683,Malvern Wells,2023-03-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.58
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.73
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.41
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.1
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.27
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.63
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,139.8
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
772683,Malvern Wells,2023-03-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.51
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.75
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.78
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,83.7
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.3
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.4
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.74
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,84.8
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.82
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,168.5
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
772683,Malvern Wells,2023-03-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.19
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.79
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.8
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.3
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.7
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.24
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
772683,Malvern Wells,2023-03-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.73
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.92
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.59
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.7
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.7
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.8
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.32
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.9
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
772683,Malvern Wells,2023-03-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.32
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.7
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.92
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,64.7
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.1
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.3
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.23
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.4
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.15
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
772683,Malvern Wells,2023-03-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.45
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.07
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.73
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,88.5
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.8
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.24
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,88.2
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.6
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.34
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.97
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,176.7
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
772683,Malvern Wells,2023-03-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.96
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.21
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.47
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,47.9
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.9
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.42
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.04
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.94
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
772683,Malvern Wells,2023-03-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.86
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.33
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.69
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.41
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.9
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.58
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.1
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,142.7
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
772683,Malvern Wells,2023-03-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.31
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.64
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.49
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.4
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.88
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.2
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
772683,Malvern Wells,2023-03-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.3
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.08
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.55
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.6
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.74
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
772683,Malvern Wells,2023-03-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.13
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.78
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.29
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.5
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.3
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
772683,Malvern Wells,2023-03-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.9
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.52
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.57
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.0
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.91
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
