Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.48
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
772683,Malvern Wells,2023-03-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.47
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.64
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,71.1
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.5
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.7
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.1
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.24
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,142.2
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
772683,Malvern Wells,2023-03-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.78
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.61
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.65
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,79.4
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.0
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.88
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.02
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.53
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,159.2
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
772683,Malvern Wells,2023-03-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.37
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.05
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.13
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.0
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.56
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.77
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.13
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
772683,Malvern Wells,2023-03-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.7
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.23
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.72
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.5
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.6
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.78
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
772683,Malvern Wells,2023-03-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.21
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.94
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.06
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.1
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.7
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.9
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.53
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.96
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,134.4
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
772683,Malvern Wells,2023-03-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.98
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.41
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.85
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,78.2
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.8
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.34
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.23
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,157.3
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
772683,Malvern Wells,2023-03-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.23
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.64
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.8
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
772683,Malvern Wells,2023-03-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.8
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.83
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.31
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,83.3
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.7
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.26
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,168.0
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
772683,Malvern Wells,2023-03-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.04
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.75
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.22
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.9
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.2
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.77
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.46
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.99
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,138.3
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
772683,Malvern Wells,2023-03-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.77
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.26
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.66
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.7
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.46
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.79
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
772683,Malvern Wells,2023-03-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.32
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.8
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.25
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.95
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
772683,Malvern Wells,2023-03-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.75
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.67
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.2
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.57
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
772683,Malvern Wells,2023-03-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.36
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.42
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.65
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.1
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
772683,Malvern Wells,2023-03-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.47
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.16
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.68
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.7
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.5
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.41
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
772683,Malvern Wells,2023-03-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.77
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.59
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.41
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.2
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
