Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
772683,Malvern Wells,2023-03-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.27
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.06
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.03
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.5
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.0
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.66
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
772683,Malvern Wells,2023-03-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.22
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.29
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.13
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.7
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.6
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.34
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.79
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.53
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.7
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.5
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.97
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
772683,Malvern Wells,2023-03-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.15
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.91
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.4
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
772683,Malvern Wells,2023-03-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.09
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.05
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.45
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,46.4
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.7
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.5
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
772683,Malvern Wells,2023-03-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.91
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.58
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.26
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.7
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
772683,Malvern Wells,2023-03-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.17
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.01
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.21
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.2
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.0
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.3
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
772683,Malvern Wells,2023-03-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.44
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.62
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.16
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.4
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,133.7
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
772683,Malvern Wells,2023-03-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.29
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.85
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.72
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,85.0
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.5
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,86.5
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.2
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,171.5
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
772683,Malvern Wells,2023-03-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.07
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.07
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.97
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,83.6
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.5
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,85.1
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.42
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.9
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,168.6
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
772683,Malvern Wells,2023-03-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.88
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.55
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.8
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.9
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.87
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.27
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,142.4
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
772683,Malvern Wells,2023-03-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.28
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.3
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.76
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.4
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.3
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.73
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,155.1
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
772683,Malvern Wells,2023-03-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.5
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.76
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.72
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,75.9
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.5
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,77.3
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.62
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.72
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,153.1
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
772683,Malvern Wells,2023-03-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.37
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.28
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,86.7
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.7
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,88.2
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,174.8
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
772683,Malvern Wells,2023-03-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.82
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.21
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,89.2
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.0
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.67
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.7
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
