Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.02
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.39
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.88
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,179.9
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
772683,Malvern Wells,2023-03-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.39
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.35
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.76
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,88.9
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.6
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,90.3
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.44
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.23
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,179.3
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
772683,Malvern Wells,2023-03-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.17
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.31
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.52
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.8
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.74
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.6
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.57
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.26
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,166.1
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
772683,Malvern Wells,2023-03-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.42
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.16
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.72
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,78.2
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.1
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.23
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,79.4
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.26
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,157.6
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
772683,Malvern Wells,2023-03-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.38
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.13
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.65
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,75.9
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.1
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.16
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.18
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,152.8
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
772683,Malvern Wells,2023-03-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.47
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.55
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.19
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.8
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.41
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.02
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,150.8
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
772683,Malvern Wells,2023-03-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.79
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.67
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.3
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.4
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.3
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.44
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,151.6
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
772683,Malvern Wells,2023-03-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.9
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.51
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.54
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,77.5
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.1
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.41
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,155.9
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
772683,Malvern Wells,2023-03-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.71
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.04
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.55
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,84.1
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.9
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,85.3
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.11
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,169.4
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
772683,Malvern Wells,2023-03-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.52
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.82
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.24
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,100.7
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.5
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.71
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,102.1
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.22
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,202.8
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
772683,Malvern Wells,2023-03-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.06
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.78
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,86.5
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.9
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.12
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,87.5
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.96
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,174.0
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
772683,Malvern Wells,2023-03-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.93
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.73
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.42
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,83.8
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.6
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.8
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.36
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,168.5
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
772683,Malvern Wells,2023-03-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.36
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.3
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.5
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.78
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
772683,Malvern Wells,2023-03-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.73
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.17
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.9
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.3
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.19
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.74
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,140.0
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
772683,Malvern Wells,2023-03-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.66
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.53
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.37
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.7
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.45
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
772683,Malvern Wells,2023-03-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.82
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.1
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
