Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.59
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
772683,Malvern Wells,2023-03-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.18
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.11
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.2
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.56
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.67
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
772683,Malvern Wells,2023-03-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.99
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.42
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.15
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,58.7
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.4
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
772683,Malvern Wells,2023-03-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.4
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.25
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.0
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.2
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.11
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.12
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
772683,Malvern Wells,2023-03-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.56
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.03
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.0
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.57
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.48
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
772683,Malvern Wells,2023-03-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.72
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.09
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.2
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.75
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.42
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.84
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
772683,Malvern Wells,2023-03-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.91
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.24
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.99
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.6
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.15
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.94
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
772683,Malvern Wells,2023-03-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.63
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.88
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.2
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.96
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.6
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
772683,Malvern Wells,2023-03-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.4
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.19
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.55
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.0
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.61
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.8
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.98
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.16
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
772683,Malvern Wells,2023-03-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.17
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.18
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.56
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.2
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.7
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.74
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.8
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.31
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,140.4
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
772683,Malvern Wells,2023-03-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.83
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.84
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.41
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,70.7
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.2
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.59
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.9
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.51
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,140.5
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
772683,Malvern Wells,2023-03-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.16
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.78
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.18
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,78.8
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.5
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.46
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,78.1
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.02
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.64
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,156.9
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
772683,Malvern Wells,2023-03-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.86
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.2
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.88
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,78.7
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.2
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.96
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.3
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.9
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.84
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,157.0
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
772683,Malvern Wells,2023-03-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.36
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.42
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.9
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.0
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.03
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.45
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,145.1
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
772683,Malvern Wells,2023-03-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.64
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.73
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.47
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,91.4
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.4
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.7
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,90.7
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.17
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,182.1
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
772683,Malvern Wells,2023-03-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.75
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.39
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.29
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,105.7
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.1
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.16
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.39
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,105.7
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
