Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.7
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.55
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.68
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,211.4
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
772683,Malvern Wells,2023-03-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.03
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.03
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.09
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,88.9
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.7
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.48
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,88.1
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.57
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,177.0
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
772683,Malvern Wells,2023-03-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.68
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.6
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.2
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,98.4
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.2
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.27
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,97.6
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.6
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.99
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.47
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,196.0
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
772683,Malvern Wells,2023-03-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.83
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.74
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.31
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,97.2
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.3
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.7
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.7
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.66
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,96.4
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.13
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.96
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,193.6
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
772683,Malvern Wells,2023-03-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.71
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.36
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.25
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,125.5
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.1
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.9
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.1
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.37
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,124.5
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.9
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.25
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.62
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,250.0
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
772683,Malvern Wells,2023-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.87
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.03
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.39
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,97.0
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.9
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.5
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.95
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,95.9
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.15
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.35
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,192.9
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
772683,Malvern Wells,2023-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.97
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.46
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.71
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.8
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.7
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.44
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.9
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.15
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,144.6
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
772683,Malvern Wells,2023-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.98
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.24
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.56
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,88.5
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.2
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.44
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,87.6
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.6
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.73
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.78
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,176.1
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
772683,Malvern Wells,2023-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.82
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.38
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.81
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,87.9
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.9
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.5
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.61
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,86.9
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.3
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.77
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.42
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,174.8
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
772683,Malvern Wells,2023-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.44
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.09
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.88
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,86.6
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.8
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.5
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.1
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.03
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.48
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.91
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,172.1
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
772683,Malvern Wells,2023-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.85
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.79
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.39
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,119.3
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.4
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.9
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.31
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,118.0
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.6
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.69
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.67
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.7
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,237.3
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
772683,Malvern Wells,2023-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.29
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.46
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.2
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,130.5
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.3
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.3
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,108.8
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.5
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.08
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,129.0
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.4
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.6
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.78
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.69
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.28
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,259.5
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
772683,Malvern Wells,2023-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.69
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.56
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.83
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,136.8
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.9
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,116.1
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.88
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.93
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,135.5
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.0
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.0
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.57
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.76
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,272.2
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
772683,Malvern Wells,2023-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.47
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.34
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.27
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,91.5
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.5
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.21
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.4
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,90.2
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.7
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.5
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.69
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.99
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.66
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,181.7
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
772683,Malvern Wells,2023-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.25
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.79
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.9
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,85.3
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.7
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.3
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.9
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.95
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.77
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.7
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.6
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.0
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.15
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.74
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.66
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,169.0
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
772683,Malvern Wells,2023-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.64
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.9
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.76
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,86.8
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.4
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.3
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.6
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.16
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
