Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.22
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,85.0
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.2
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.2
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.8
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.17
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.98
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,171.8
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
772683,Malvern Wells,2023-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.13
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.82
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.77
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.6
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.4
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.0
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.73
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.13
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.0
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.1
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.2
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.86
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.12
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.9
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,159.3
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
772683,Malvern Wells,2023-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.31
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.24
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.81
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,76.3
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.0
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.0
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.9
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.85
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.1
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.5
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.5
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.22
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.38
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.66
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,151.4
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
772683,Malvern Wells,2023-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.02
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.23
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.11
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,85.0
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.8
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.1
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.2
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.44
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.53
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,83.6
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.7
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.46
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.95
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.64
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,168.5
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
772683,Malvern Wells,2023-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.53
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.04
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.04
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,102.6
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.0
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.8
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.88
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,101.2
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.1
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.89
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.33
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.92
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,203.7
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
772683,Malvern Wells,2023-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.88
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.12
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.02
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,131.6
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.9
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.3
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.2
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.02
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,38.21
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,130.2
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,157.6
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.14
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.23
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,261.9
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
772683,Malvern Wells,2023-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.44
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.16
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.53
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,104.7
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.1
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.2
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.9
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.07
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,103.3
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,144.6
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.88
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.49
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.6
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,208.0
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
772683,Malvern Wells,2023-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.9
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.04
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.4
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.8
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.2
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.65
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.21
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.0
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.55
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.99
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.61
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
772683,Malvern Wells,2023-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.67
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.22
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.96
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.6
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.4
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.26
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.43
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.94
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.94
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.39
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
772683,Malvern Wells,2023-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.82
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.38
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.65
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.4
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.0
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.24
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.4
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.92
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.95
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.89
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
772683,Malvern Wells,2023-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.01
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.71
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.05
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.4
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.7
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.1
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.62
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.2
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.0
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.7
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.98
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.67
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,140.8
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
772683,Malvern Wells,2023-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.8
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.84
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.72
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.7
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.5
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.5
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.58
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.8
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.9
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.38
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.2
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.52
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
772683,Malvern Wells,2023-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.51
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.5
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.51
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.8
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.5
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.3
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.78
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.82
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.8
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.29
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.87
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.32
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,138.9
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
772683,Malvern Wells,2023-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.87
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.48
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.63
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.4
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.3
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.02
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.1
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.89
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.36
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.73
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
772683,Malvern Wells,2023-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.21
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.41
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.93
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.6
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.2
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.4
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.84
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.34
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.52
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.29
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.14
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.9
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.9
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.7
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
