Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.19
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.3
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.65
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.33
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,147.3
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
772683,Malvern Wells,2023-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.03
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.15
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.8
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.2
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.1
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.16
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.39
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.19
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
772683,Malvern Wells,2023-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.83
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.09
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.71
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.1
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.5
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.32
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.51
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.15
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.45
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.23
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,152.6
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
772683,Malvern Wells,2023-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.64
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.88
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.61
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.6
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.79
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.35
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.0
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.43
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.19
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.96
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,136.5
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
772683,Malvern Wells,2023-03-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.93
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.28
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.62
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.4
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.24
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.21
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.04
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.83
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,134.5
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
772683,Malvern Wells,2023-03-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.92
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.57
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.7
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.4
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
772683,Malvern Wells,2023-03-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.33
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.99
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.51
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.4
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.87
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
772683,Malvern Wells,2023-03-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.03
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.2
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.64
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.2
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.47
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
772683,Malvern Wells,2023-03-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.01
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.65
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.62
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.9
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.0
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.59
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
772683,Malvern Wells,2023-03-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.45
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.01
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.81
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.7
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.71
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.52
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
772683,Malvern Wells,2023-03-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.79
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.26
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.13
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
772683,Malvern Wells,2023-03-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.19
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.14
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.51
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.12
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.14
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
772683,Malvern Wells,2023-03-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.43
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.34
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.52
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.0
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.42
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.94
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
772683,Malvern Wells,2023-03-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.68
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.85
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.07
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.4
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.85
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.66
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
772683,Malvern Wells,2023-03-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.44
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.14
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.57
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.3
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
772683,Malvern Wells,2023-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.18
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.44
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.22
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.7
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
