Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.1
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.91
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
772683,Malvern Wells,2023-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.2
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.03
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.5
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.1
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.28
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
772683,Malvern Wells,2023-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.11
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.58
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.11
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.8
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.11
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
772683,Malvern Wells,2023-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.96
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.31
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.99
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.4
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.7
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
772683,Malvern Wells,2023-03-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.73
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.27
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.95
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.0
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
772683,Malvern Wells,2023-03-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.19
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.29
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.55
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.9
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.0
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.1
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
772683,Malvern Wells,2023-03-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.51
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.43
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.1
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.0
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.95
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.56
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
772683,Malvern Wells,2023-03-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.15
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.01
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.61
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.0
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.71
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
772683,Malvern Wells,2023-03-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.64
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.03
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.8
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.8
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.5
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
772683,Malvern Wells,2023-03-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.54
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.43
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.5
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.5
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.0
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
772683,Malvern Wells,2023-03-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.86
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.9
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.9
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
772683,Malvern Wells,2023-03-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.55
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.94
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.3
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.1
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
772683,Malvern Wells,2023-03-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.44
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.13
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.99
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.0
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.2
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
772683,Malvern Wells,2023-03-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.94
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.86
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.03
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.5
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.0
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.67
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.25
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
772683,Malvern Wells,2023-03-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.6
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.44
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.52
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.1
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.6
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.6
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.42
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.94
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
772683,Malvern Wells,2023-03-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
772683,Malvern Wells,2023-03-23T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-03-23T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-03-23T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-23T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.57
772683,Malvern Wells,2023-03-23T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.7
