Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-23T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-23T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.48
772683,Malvern Wells,2023-03-23T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.73
772683,Malvern Wells,2023-03-23T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.77
772683,Malvern Wells,2023-03-23T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,69.8
772683,Malvern Wells,2023-03-23T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-03-23T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.5
772683,Malvern Wells,2023-03-23T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-23T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-23T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-23T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-23T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
772683,Malvern Wells,2023-03-23T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
772683,Malvern Wells,2023-03-23T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
772683,Malvern Wells,2023-03-23T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-03-23T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-03-23T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-23T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-03-23T08:50:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-03-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-03-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
772683,Malvern Wells,2023-03-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.31
772683,Malvern Wells,2023-03-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
772683,Malvern Wells,2023-03-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,140.4
772683,Malvern Wells,2023-03-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
772683,Malvern Wells,2023-03-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
772683,Malvern Wells,2023-03-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.13
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.3
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.17
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.4
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.14
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,161.3
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
772683,Malvern Wells,2023-03-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.07
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.36
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.42
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.8
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.8
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.8
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.93
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,134.0
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
772683,Malvern Wells,2023-03-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.6
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.17
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.32
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.5
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.2
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.17
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
772683,Malvern Wells,2023-03-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.94
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.48
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.94
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.3
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.63
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.9
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.57
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,138.9
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
772683,Malvern Wells,2023-03-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.13
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.1
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.67
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.4
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.8
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
772683,Malvern Wells,2023-03-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.6
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.34
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.87
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.0
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.11
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
772683,Malvern Wells,2023-03-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.26
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.17
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.31
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.1
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.7
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.65
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.96
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
772683,Malvern Wells,2023-03-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.71
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.45
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.3
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.57
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.02
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
772683,Malvern Wells,2023-03-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.63
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.7
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.73
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,69.5
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.8
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.8
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,139.3
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
772683,Malvern Wells,2023-03-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.47
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.31
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.98
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,70.8
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.5
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,142.0
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
772683,Malvern Wells,2023-03-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.95
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.99
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,84.9
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.8
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,85.9
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.97
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,170.8
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
772683,Malvern Wells,2023-03-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.51
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.2
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.91
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.0
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.19
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.1
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
772683,Malvern Wells,2023-03-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.4
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.98
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.47
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.7
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.8
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.41
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,146.5
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
772683,Malvern Wells,2023-03-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.79
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.18
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.41
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,64.7
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.9
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.12
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.4
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,129.1
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
