Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.64
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.99
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.89
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.8
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.88
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
772683,Malvern Wells,2023-03-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.78
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.44
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.04
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.2
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.7
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.1
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.53
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
772683,Malvern Wells,2023-03-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.59
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.58
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.37
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.0
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.01
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.51
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
772683,Malvern Wells,2023-03-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.33
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.73
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.15
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.4
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.63
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
772683,Malvern Wells,2023-03-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.64
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.02
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.66
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.0
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.19
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.5
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.28
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.38
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.1
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
772683,Malvern Wells,2023-03-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.72
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.85
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.93
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.4
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.9
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
772683,Malvern Wells,2023-03-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.81
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.09
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.3
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.4
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.79
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.86
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-03-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.34
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.28
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,49.0
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.8
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.53
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.44
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
772683,Malvern Wells,2023-03-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.67
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.86
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.39
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.4
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.89
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.98
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
772683,Malvern Wells,2023-03-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.13
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.86
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.39
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.4
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.17
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
772683,Malvern Wells,2023-03-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.17
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.99
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.57
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.6
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.0
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
772683,Malvern Wells,2023-03-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.06
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.34
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.8
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-03-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.47
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.75
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.25
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.3
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.42
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
772683,Malvern Wells,2023-03-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-03-23T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-03-23T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-23T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-23T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.17
772683,Malvern Wells,2023-03-23T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.71
772683,Malvern Wells,2023-03-23T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.75
772683,Malvern Wells,2023-03-23T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-03-23T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-03-23T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.1
772683,Malvern Wells,2023-03-23T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
772683,Malvern Wells,2023-03-23T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-23T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-23T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-23T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
772683,Malvern Wells,2023-03-23T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
772683,Malvern Wells,2023-03-23T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
772683,Malvern Wells,2023-03-23T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
772683,Malvern Wells,2023-03-23T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
772683,Malvern Wells,2023-03-23T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-03-23T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
772683,Malvern Wells,2023-03-23T04:00:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-03-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-03-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-03-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-03-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-03-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-03-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
772683,Malvern Wells,2023-03-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
772683,Malvern Wells,2023-03-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
