Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
772683,Malvern Wells,2023-03-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
772683,Malvern Wells,2023-03-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
772683,Malvern Wells,2023-03-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
772683,Malvern Wells,2023-03-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
772683,Malvern Wells,2023-03-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-03-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
772683,Malvern Wells,2023-03-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.66
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.12
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.01
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.0
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.19
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.69
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.2
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
772683,Malvern Wells,2023-03-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.01
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.91
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.86
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.4
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.64
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,126.6
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
772683,Malvern Wells,2023-03-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.24
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.74
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.92
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.5
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.03
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,76.3
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.95
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,153.3
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
772683,Malvern Wells,2023-03-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.67
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.62
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.38
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.1
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.2
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.26
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.64
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,147.0
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
772683,Malvern Wells,2023-03-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.37
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.37
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.24
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.9
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.82
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
772683,Malvern Wells,2023-03-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.76
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.06
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.01
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.9
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.43
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.45
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,151.0
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
772683,Malvern Wells,2023-03-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.22
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.92
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.34
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,87.1
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.0
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.71
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,86.4
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.05
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,173.5
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
772683,Malvern Wells,2023-03-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.73
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.46
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.91
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.3
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.0
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.3
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.31
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.23
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,149.9
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
772683,Malvern Wells,2023-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.04
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.09
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.12
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,91.6
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.4
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.25
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,91.0
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.3
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.37
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,182.7
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
772683,Malvern Wells,2023-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.24
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.71
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.52
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,87.5
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.1
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.33
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.62
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,87.2
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.7
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.7
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.57
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.14
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,174.7
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
772683,Malvern Wells,2023-03-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.09
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.42
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.41
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,82.8
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.8
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.0
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,81.9
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.16
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.42
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,164.6
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
772683,Malvern Wells,2023-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.31
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.81
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.08
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.3
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.31
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.5
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.8
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.56
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.33
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.39
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,166.0
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
772683,Malvern Wells,2023-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.59
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.62
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.63
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,76.3
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.3
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.37
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.18
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,152.0
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
772683,Malvern Wells,2023-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.96
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.72
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.6
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,80.9
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.3
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.36
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.1
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.12
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.96
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,161.3
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
772683,Malvern Wells,2023-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.81
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.99
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.31
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,97.3
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.6
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.03
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,96.5
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.8
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
