Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.49
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.34
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,193.9
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
772683,Malvern Wells,2023-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.29
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.03
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.18
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,98.4
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.1
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.56
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,97.7
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.6
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.47
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.73
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,196.1
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
772683,Malvern Wells,2023-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.4
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.39
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.71
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.3
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.4
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.29
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,82.8
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.9
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.34
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.01
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,166.3
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
772683,Malvern Wells,2023-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.72
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.44
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.42
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,82.9
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.9
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.4
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.1
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.11
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.1
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.2
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.22
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.53
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,165.0
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
772683,Malvern Wells,2023-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.88
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.42
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.04
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.9
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,137.2
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.76
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,85.7
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.13
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.72
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.81
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,171.6
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
772683,Malvern Wells,2023-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.89
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.4
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.77
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,68.3
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.4
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.48
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.15
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.96
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.24
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
772683,Malvern Wells,2023-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.09
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.15
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.43
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.0
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.7
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.8
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.59
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.41
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.23
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
772683,Malvern Wells,2023-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.7
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.26
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.06
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,65.7
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.5
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.3
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.3
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.05
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.49
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.33
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.75
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.39
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
772683,Malvern Wells,2023-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.62
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.25
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.6
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.4
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.4
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.3
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.24
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.28
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.49
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.89
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,150.2
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
772683,Malvern Wells,2023-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.66
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.62
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.13
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.7
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.3
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.79
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.48
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.65
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.5
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.46
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.1
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.78
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
772683,Malvern Wells,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.1
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.33
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.38
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.0
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.8
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.2
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.79
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.67
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.73
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.17
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
772683,Malvern Wells,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.71
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.69
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.55
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,94.3
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.1
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.0
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.3
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.31
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.95
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,93.4
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.1
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.5
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,187.7
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
772683,Malvern Wells,2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.93
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.72
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.27
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,106.1
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.4
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.1
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.5
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.64
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,104.9
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.1
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.86
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.92
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,211.0
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
772683,Malvern Wells,2023-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.13
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.07
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.82
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,82.9
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.8
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.7
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.11
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.4
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.5
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.6
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.24
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.81
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.22
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,164.5
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
772683,Malvern Wells,2023-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.52
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.4
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.21
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.2
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.0
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.89
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.1
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.64
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.74
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.1
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,152.0
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
772683,Malvern Wells,2023-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.36
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.0
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.98
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,94.4
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.7
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.35
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.41
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.68
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,93.0
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
