Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.9
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.41
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.66
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,187.4
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
772683,Malvern Wells,2023-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.47
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.52
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.93
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,97.1
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.5
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.51
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.16
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,96.0
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.5
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.98
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.09
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,193.1
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
772683,Malvern Wells,2023-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.92
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.66
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.68
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,112.9
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.5
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.65
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.66
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,111.5
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,144.4
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.64
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.34
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,224.4
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
772683,Malvern Wells,2023-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.78
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.22
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.34
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,96.0
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.5
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.7
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.12
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.03
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.0
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,94.4
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,141.6
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.9
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.25
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.34
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,190.3
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
772683,Malvern Wells,2023-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.2
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.84
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.57
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,110.4
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.9
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.54
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.33
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,109.1
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.2
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.21
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.9
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,219.5
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
772683,Malvern Wells,2023-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.6
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.8
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.06
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.24
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.93
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.9
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.1
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.84
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.99
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,148.5
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
772683,Malvern Wells,2023-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.59
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.25
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.91
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,76.1
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.3
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.4
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.67
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.5
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.24
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.58
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,151.5
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
772683,Malvern Wells,2023-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.02
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.8
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.25
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.8
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.7
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.11
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.9
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.22
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.35
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,150.2
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
772683,Malvern Wells,2023-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.47
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.5
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.79
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,88.6
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.0
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.92
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.98
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,87.6
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.1
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.77
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,176.2
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
772683,Malvern Wells,2023-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.16
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.47
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.7
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.7
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.75
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.44
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,135.3
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
772683,Malvern Wells,2023-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.64
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.97
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.6
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,54.7
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.6
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.1
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.84
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.51
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.45
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
772683,Malvern Wells,2023-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.31
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.91
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.28
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.0
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.73
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.88
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.01
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
772683,Malvern Wells,2023-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.44
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.07
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.97
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.2
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.36
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.6
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.44
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
772683,Malvern Wells,2023-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.17
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.29
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.72
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.7
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.7
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.82
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.1
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.54
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
772683,Malvern Wells,2023-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.92
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.58
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.73
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.8
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.5
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.19
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.24
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
772683,Malvern Wells,2023-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.22
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.01
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.65
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.1
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.8
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
