Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.53
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.19
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
772683,Malvern Wells,2023-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.96
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.24
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.36
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.6
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.1
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.7
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.85
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.21
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
772683,Malvern Wells,2023-03-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.81
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.22
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.7
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.3
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.7
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.51
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.08
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.26
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.21
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
772683,Malvern Wells,2023-03-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.22
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.51
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.61
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.6
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.16
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.77
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
772683,Malvern Wells,2023-03-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.9
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.68
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.44
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.1
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.5
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.56
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.88
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
772683,Malvern Wells,2023-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.73
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.71
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.14
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.5
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.0
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.89
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.52
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
772683,Malvern Wells,2023-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.82
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.51
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.72
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.4
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.1
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
772683,Malvern Wells,2023-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.48
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.47
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.41
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.8
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.07
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.6
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.56
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.06
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.01
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
772683,Malvern Wells,2023-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.42
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.65
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.34
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.7
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.2
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.61
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.11
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.03
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
772683,Malvern Wells,2023-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.87
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.87
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.9
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.3
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.0
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.47
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.05
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.5
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.34
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.95
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
772683,Malvern Wells,2023-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.27
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.14
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.89
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.5
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.21
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.23
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
772683,Malvern Wells,2023-03-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.07
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.07
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.79
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.2
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.07
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.75
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
772683,Malvern Wells,2023-03-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.86
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.07
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.19
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.0
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.7
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.1
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.7
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
772683,Malvern Wells,2023-03-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.11
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.39
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.47
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.5
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.77
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.53
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
772683,Malvern Wells,2023-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.2
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.92
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.91
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.4
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.26
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.82
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.46
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.83
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.73
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
772683,Malvern Wells,2023-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.25
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.86
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.77
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.3
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.3
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
