Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.32
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.37
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.3
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.57
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.15
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
772683,Malvern Wells,2023-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.89
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.92
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.5
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.1
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.78
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
772683,Malvern Wells,2023-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.59
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.61
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.99
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.9
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.98
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.58
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
772683,Malvern Wells,2023-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.52
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.56
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.09
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.3
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.3
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.38
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.86
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.9
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.13
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
772683,Malvern Wells,2023-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.92
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.89
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.99
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,54.9
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.0
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.44
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.37
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.09
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
772683,Malvern Wells,2023-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.93
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.72
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.77
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.6
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.25
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,126.3
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
772683,Malvern Wells,2023-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.98
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.18
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.65
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.1
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.28
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.78
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.93
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,149.0
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
772683,Malvern Wells,2023-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.01
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.04
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.94
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.8
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.39
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.14
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.33
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
772683,Malvern Wells,2023-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.93
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.03
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.88
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.9
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.83
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.83
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,132.8
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
772683,Malvern Wells,2023-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.8
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.61
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.66
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,98.5
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.1
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.36
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,99.5
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.42
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.79
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,198.0
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
772683,Malvern Wells,2023-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.95
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.8
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.83
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,99.7
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.5
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.42
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.31
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,100.6
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.22
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.14
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,200.3
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
772683,Malvern Wells,2023-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.41
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.35
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.58
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.7
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.7
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.7
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.11
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.68
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
772683,Malvern Wells,2023-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.94
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.32
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.81
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.9
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.68
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.48
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.49
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,142.7
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
772683,Malvern Wells,2023-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.15
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.55
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.05
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.9
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,81.1
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.2
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,161.4
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
772683,Malvern Wells,2023-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.5
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.44
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.25
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,83.3
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.9
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,84.3
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.29
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.35
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,167.7
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
772683,Malvern Wells,2023-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
772683,Malvern Wells,2023-03-24T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-03-24T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-03-24T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-24T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.69
772683,Malvern Wells,2023-03-24T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.21
772683,Malvern Wells,2023-03-24T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.29
772683,Malvern Wells,2023-03-24T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.1
772683,Malvern Wells,2023-03-24T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-03-24T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.4
