Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-24T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.18
772683,Malvern Wells,2023-03-24T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.24
772683,Malvern Wells,2023-03-24T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.84
772683,Malvern Wells,2023-03-24T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-03-24T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-03-24T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.5
772683,Malvern Wells,2023-03-24T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
772683,Malvern Wells,2023-03-24T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-03-24T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-24T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-24T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
772683,Malvern Wells,2023-03-24T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
772683,Malvern Wells,2023-03-24T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
772683,Malvern Wells,2023-03-24T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-03-24T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-03-24T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-03-24T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-03-24T05:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-03-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-03-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-03-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-03-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-03-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-03-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-03-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
772683,Malvern Wells,2023-03-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.57
772683,Malvern Wells,2023-03-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
772683,Malvern Wells,2023-03-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
772683,Malvern Wells,2023-03-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
772683,Malvern Wells,2023-03-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
772683,Malvern Wells,2023-03-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.42
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.39
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.3
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
772683,Malvern Wells,2023-03-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.26
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.45
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.7
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.3
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.93
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,136.4
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
772683,Malvern Wells,2023-03-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.49
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.16
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.7
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
772683,Malvern Wells,2023-03-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.57
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.17
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.9
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
772683,Malvern Wells,2023-03-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.23
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.09
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.0
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
772683,Malvern Wells,2023-03-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.76
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.86
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.42
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.4
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.7
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.95
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
772683,Malvern Wells,2023-03-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.96
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.65
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.15
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.2
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.92
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.76
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
772683,Malvern Wells,2023-03-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.76
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.85
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.72
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.5
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.01
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.39
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.11
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
772683,Malvern Wells,2023-03-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.76
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.53
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.76
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.7
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.2
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
772683,Malvern Wells,2023-03-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.22
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.55
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.9
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.2
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.41
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.06
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
772683,Malvern Wells,2023-03-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.3
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.6
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.29
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.4
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.2
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.42
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
772683,Malvern Wells,2023-03-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.17
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.32
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.04
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.9
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.2
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.92
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
772683,Malvern Wells,2023-03-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.73
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.81
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.7
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.52
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
772683,Malvern Wells,2023-03-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.35
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.45
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.8
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.3
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.07
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.3
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,136.5
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
772683,Malvern Wells,2023-03-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
