Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.73
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.44
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.39
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.3
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.9
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.26
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.92
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.99
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.2
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
772683,Malvern Wells,2023-03-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.83
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.91
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.5
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.74
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
772683,Malvern Wells,2023-03-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.13
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.65
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.6
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.93
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.26
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.42
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
772683,Malvern Wells,2023-03-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.27
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.21
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.64
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.8
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.9
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
772683,Malvern Wells,2023-03-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.47
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.66
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.04
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.8
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.92
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.89
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
772683,Malvern Wells,2023-03-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.07
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.68
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.52
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.3
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.61
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
772683,Malvern Wells,2023-03-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.3
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.19
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.62
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.9
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.33
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.75
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,137.9
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
772683,Malvern Wells,2023-03-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.17
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.34
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.27
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,82.6
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.1
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.8
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.76
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.15
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.89
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,166.4
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
772683,Malvern Wells,2023-03-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.06
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.99
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.76
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,91.5
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.8
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,92.8
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.78
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.35
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,184.2
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
772683,Malvern Wells,2023-03-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.83
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.32
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.79
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,87.1
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.4
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.7
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.25
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,88.2
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.74
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.99
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,175.3
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
772683,Malvern Wells,2023-03-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.05
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.21
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.05
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,80.9
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.2
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.57
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.74
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,162.5
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
772683,Malvern Wells,2023-03-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.99
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.21
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,87.8
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.4
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,88.8
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.6
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,176.6
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
772683,Malvern Wells,2023-03-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.23
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.79
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.6
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,88.9
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.7
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,89.9
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.1
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,178.8
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
772683,Malvern Wells,2023-03-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.27
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.42
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.68
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,79.9
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.6
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.98
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,160.7
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
772683,Malvern Wells,2023-03-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-03-24T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-03-24T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-03-24T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-03-24T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.89
772683,Malvern Wells,2023-03-24T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.27
772683,Malvern Wells,2023-03-24T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.93
772683,Malvern Wells,2023-03-24T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,90.1
772683,Malvern Wells,2023-03-24T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-03-24T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.2
772683,Malvern Wells,2023-03-24T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-03-24T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-03-24T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-03-24T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-03-24T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
772683,Malvern Wells,2023-03-24T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
772683,Malvern Wells,2023-03-24T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
772683,Malvern Wells,2023-03-24T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,91.3
772683,Malvern Wells,2023-03-24T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-03-24T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-03-24T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-03-24T00:40:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-03-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-03-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-03-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-03-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
772683,Malvern Wells,2023-03-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.54
772683,Malvern Wells,2023-03-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.89
772683,Malvern Wells,2023-03-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,181.4
