Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
772683,Malvern Wells,2023-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.09
772683,Malvern Wells,2023-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,124.5
772683,Malvern Wells,2023-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
772683,Malvern Wells,2023-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
772683,Malvern Wells,2023-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.38
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.38
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.78
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,84.0
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.0
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.46
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.3
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.6
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.24
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,167.3
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
772683,Malvern Wells,2023-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.65
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.5
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.87
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,98.2
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.1
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.7
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.1
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,97.5
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.5
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.97
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,195.8
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
772683,Malvern Wells,2023-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.98
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.36
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.76
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,112.5
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.8
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.2
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.16
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,111.8
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.8
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.92
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,224.3
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
772683,Malvern Wells,2023-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.21
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.12
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.93
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,88.4
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.0
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.07
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,87.8
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,176.2
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
772683,Malvern Wells,2023-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.09
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.26
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.97
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,84.5
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.5
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.92
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,83.8
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.5
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.59
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.89
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,168.2
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
772683,Malvern Wells,2023-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.78
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.45
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.68
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.5
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.3
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.1
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.01
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.98
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,159.1
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
772683,Malvern Wells,2023-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.09
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.47
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.7
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,86.0
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.7
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.45
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,85.2
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.0
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.18
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.09
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.16
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,171.2
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
772683,Malvern Wells,2023-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.41
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.83
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.49
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.5
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.6
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.45
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.5
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.5
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.95
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,170.0
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
772683,Malvern Wells,2023-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.38
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.19
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.77
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.3
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.02
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.0
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.54
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.79
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,157.5
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
772683,Malvern Wells,2023-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.78
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.5
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.72
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,87.6
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.1
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.96
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,86.7
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.3
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.82
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.68
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,174.4
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
772683,Malvern Wells,2023-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.49
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.37
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.59
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,83.2
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.23
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.14
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,82.7
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.22
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.73
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,165.9
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
772683,Malvern Wells,2023-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.36
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.39
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.19
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.3
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.76
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.3
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.94
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,153.5
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
772683,Malvern Wells,2023-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.29
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.26
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.75
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,79.9
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.8
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.99
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,78.9
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.6
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.03
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.75
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,158.8
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
772683,Malvern Wells,2023-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.62
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.28
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.18
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.7
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.1
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.79
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.62
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.8
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.41
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.42
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.8
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,136.4
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
772683,Malvern Wells,2023-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.58
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.4
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.48
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,99.5
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.4
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.06
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.3
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,98.3
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.5
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
772683,Malvern Wells,2023-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
